Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,114.0,27.0,0.9,10.9,40.0,154.78,122.86
2018,1,11,16,45,60.5,16.0,0.9,10.75,22.5,77.38,41.69
2018,1,11,17,0,7.0,5.0,0.9,10.6,5.0,9.04,0.0
2018,1,11,17,15,3.5,2.5,0.9,10.55,2.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,12,7,15,36.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,1,12,7,30,73.0,6.0,1.9,8.9,6.0,4.72,0.0
2018,1,12,7,45,246.0,15.0,1.85,9.2,31.5,11.8,0.0
2018,1,12,8,0,419.0,24.0,1.8,9.5,57.0,22.04,10.81
2018,1,12,8,15,514.5,30.0,1.85,9.7,95.5,27.68,18.56
2018,1,12,8,30,610.0,36.0,1.9,9.9,134.0,33.49,24.33
2018,1,12,8,45,667.0,40.5,1.95,10.15,175.0,37.84,28.56
2018,1,12,9,0,724.0,45.0,2.0,10.4,216.0,42.26,32.7
2018,1,12,9,15,758.5,48.0,1.95,10.65,254.5,45.25,35.46
2018,1,12,9,30,793.0,51.0,1.9,10.9,293.0,48.25,38.14
2018,1,12,9,45,816.0,53.0,1.9,11.1,327.5,55.1,44.24
2018,1,12,10,0,839.0,55.0,1.9,11.3,362.0,57.65,46.43
2018,1,12,10,15,856.5,57.0,1.85,11.65,392.0,60.02,48.41
2018,1,12,10,30,874.0,59.0,1.8,12.0,422.0,62.31,50.29
2018,1,12,10,45,887.0,60.5,1.75,12.3,446.0,64.08,51.72
2018,1,12,11,0,900.0,62.0,1.7,12.6,470.0,65.77,53.09
2018,1,12,11,15,907.5,62.5,1.65,12.8,486.5,116.34,64.33
2018,1,12,11,30,915.0,63.0,1.6,13.0,503.0,170.64,98.11
2018,1,12,11,45,918.5,64.0,1.6,13.2,512.5,224.37,141.33
2018,1,12,12,0,922.0,65.0,1.6,13.4,522.0,277.26,188.24
2018,1,12,12,15,921.5,65.0,1.65,13.55,523.0,327.09,234.44
2018,1,12,12,30,921.0,65.0,1.7,13.7,524.0,375.2,279.29
2018,1,12,12,45,917.0,65.5,1.7,13.85,518.0,420.54,321.22
2018,1,12,13,0,913.0,66.0,1.7,14.0,512.0,463.53,360.27
2018,1,12,13,15,907.0,65.5,1.7,14.0,498.5,502.07,395.1
2018,1,12,13,30,901.0,65.0,1.7,14.0,485.0,537.77,426.83
2018,1,12,13,45,893.0,64.0,1.75,14.0,465.5,568.9,454.57
2018,1,12,14,0,885.0,63.0,1.8,14.0,446.0,596.84,479.3
2018,1,12,14,15,870.5,61.5,1.75,13.9,419.0,616.98,497.25
2018,1,12,14,30,856.0,60.0,1.7,13.8,392.0,633.48,512.02
2018,1,12,14,45,834.5,58.0,1.65,13.7,359.0,646.96,523.89
2018,1,12,15,0,813.0,56.0,1.6,13.6,326.0,651.07,528.04
2018,1,12,15,15,781.0,53.0,1.6,13.6,288.0,642.65,521.97
2018,1,12,15,30,749.0,50.0,1.6,13.6,250.0,630.2,512.35
2018,1,12,15,45,694.5,47.0,1.65,12.85,209.0,597.43,487.97
2018,1,12,16,0,640.0,44.0,1.7,12.1,168.0,560.54,458.65
2018,1,12,16,15,570.5,38.0,1.8,11.7,128.5,505.6,412.3
2018,1,12,16,30,501.0,32.0,1.9,11.3,89.0,447.2,357.2
2018,1,12,16,45,340.5,23.5,1.95,10.95,54.5,321.65,200.63
2018,1,12,17,0,180.0,15.0,2.0,10.6,20.0,143.5,0.0
2018,1,12,17,15,90.0,7.5,2.0,10.3,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,7,15,10.5,1.5,1.3,6.95,1.5,0.0,0.0
2018,1,13,7,30,21.0,3.0,1.3,7.5,3.0,2.36,0.0
2018,1,13,7,45,56.0,16.5,1.3,8.05,20.0,12.98,0.0
2018,1,13,8,0,91.0,30.0,1.3,8.6,37.0,22.33,11.28
2018,1,13,8,15,155.5,43.5,1.3,9.05,65.0,32.3,22.71
2018,1,13,8,30,220.0,57.0,1.3,9.5,93.0,42.1,32.09
2018,1,13,8,45,214.5,68.0,1.3,9.9,111.0,49.97,39.51
2018,1,13,9,0,209.0,79.0,1.3,10.3,129.0,57.45,46.42
2018,1,13,9,15,116.5,96.5,1.25,10.75,125.0,69.1,56.9
2018,1,13,9,30,24.0,114.0,1.2,11.2,121.0,80.34,66.85
2018,1,13,9,45,82.5,125.0,1.15,11.65,154.5,88.59,73.98
2018,1,13,10,0,141.0,136.0,1.1,12.1,188.0,94.77,79.19
2018,1,13,10,15,233.0,142.0,1.1,12.55,236.0,97.3,81.14
2018,1,13,10,30,325.0,148.0,1.1,13.0,284.0,102.44,85.37
2018,1,13,10,45,449.0,135.5,1.05,13.45,334.0,93.84,77.55
2018,1,13,11,0,573.0,123.0,1.0,13.9,384.0,89.69,73.7
2018,1,13,11,15,410.5,162.0,1.0,14.3,352.5,136.49,96.07
2018,1,13,11,30,248.0,201.0,1.0,14.7,321.0,170.98,125.99
2018,1,13,11,45,356.0,187.5,1.05,15.05,363.0,201.77,145.79
2018,1,13,12,0,464.0,174.0,1.1,15.4,405.0,244.64,177.51
2018,1,13,12,15,586.5,142.0,1.1,15.55,435.0,290.31,213.04
2018,1,13,12,30,709.0,110.0,1.1,15.7,465.0,340.62,253.91
2018,1,13,12,45,739.0,102.0,1.1,15.85,468.5,384.45,292.21
2018,1,13,13,0,769.0,94.0,1.1,16.0,472.0,429.55,331.03
2018,1,13,13,15,688.0,110.5,1.1,15.95,442.0,444.34,346.96
2018,1,13,13,30,607.0,127.0,1.1,15.9,412.0,451.33,355.84
2018,1,13,13,45,699.5,100.0,1.1,15.85,415.0,504.86,399.78
2018,1,13,14,0,792.0,73.0,1.1,15.8,418.0,558.42,443.18
2018,1,13,14,15,789.0,69.5,1.1,15.6,395.5,581.54,463.07
2018,1,13,14,30,786.0,66.0,1.1,15.4,373.0,601.72,480.68
2018,1,13,14,45,732.0,67.0,1.1,15.2,334.0,589.87,473.8
2018,1,13,15,0,678.0,68.0,1.1,15.0,295.0,576.48,465.4
2018,1,13,15,15,584.5,71.5,1.1,15.0,251.5,530.84,431.27
2018,1,13,15,30,491.0,75.0,1.1,15.0,208.0,478.94,391.29
2018,1,13,15,45,418.5,69.0,0.95,14.05,169.5,421.51,346.6
2018,1,13,16,0,346.0,63.0,0.8,13.1,131.0,368.84,303.62
2018,1,13,16,15,298.0,51.0,0.8,12.65,99.5,324.16,265.57
2018,1,13,16,30,250.0,39.0,0.8,12.2,68.0,278.6,223.32
2018,1,13,16,45,175.5,26.5,0.85,11.75,42.5,204.35,133.29
2018,1,13,17,0,101.0,14.0,0.9,11.3,17.0,85.12,0.0
2018,1,13,17,15,50.5,7.0,0.9,11.15,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,14,7,15,19.5,2.5,3.05,7.2,2.5,0.0,0.0
2018,1,14,7,30,39.0,5.0,3.0,7.4,5.0,3.93,0.0
2018,1,14,7,45,27.5,13.0,2.95,7.65,13.5,10.23,0.0
2018,1,14,8,0,16.0,21.0,2.9,7.9,22.0,16.26,6.83
2018,1,14,8,15,8.0,36.5,2.85,8.2,37.0,27.36,18.45
2018,1,14,8,30,0.0,52.0,2.8,8.5,52.0,38.45,28.94
2018,1,14,8,45,7.0,70.0,2.75,8.85,71.5,51.12,40.7
2018,1,14,9,0,14.0,88.0,2.7,9.2,91.0,63.63,52.2
2018,1,14,9,15,166.0,98.0,2.75,9.55,148.5,69.26,57.31
2018,1,14,9,30,318.0,108.0,2.8,9.9,206.0,76.38,63.66
2018,1,14,9,45,299.5,124.0,2.8,10.3,225.0,87.39,73.37
2018,1,14,10,0,281.0,140.0,2.8,10.7,244.0,96.81,81.54
2018,1,14,10,15,237.0,160.0,2.8,10.95,252.5,107.77,91.03
2018,1,14,10,30,193.0,180.0,2.8,11.2,261.0,120.99,102.45
2018,1,14,10,45,258.0,182.0,2.75,11.4,296.5,120.56,101.81
2018,1,14,11,0,323.0,184.0,2.7,11.6,332.0,122.91,103.65
2018,1,14,11,15,358.5,184.5,2.7,11.8,354.0,148.51,108.9
2018,1,14,11,30,394.0,185.0,2.7,12.0,376.0,179.5,128.53
2018,1,14,11,45,330.0,200.0,2.7,12.15,362.0,205.34,152.23
2018,1,14,12,0,266.0,215.0,2.7,12.3,348.0,224.69,172.04
2018,1,14,12,15,183.0,218.0,2.65,12.4,309.5,220.57,173.1
2018,1,14,12,30,100.0,221.0,2.6,12.5,271.0,205.24,163.9
2018,1,14,12,45,87.0,217.0,2.6,12.6,260.5,206.02,165.57
2018,1,14,13,0,74.0,213.0,2.6,12.7,250.0,205.2,165.68
2018,1,14,13,15,55.0,179.0,2.6,12.7,206.0,173.89,140.61
2018,1,14,13,30,36.0,145.0,2.6,12.7,162.0,139.08,112.2
2018,1,14,13,45,46.5,156.5,2.6,12.7,177.5,159.07,129.34
2018,1,14,14,0,57.0,168.0,2.6,12.7,193.0,181.22,148.21
2018,1,14,14,15,56.0,154.0,2.6,12.5,177.5,172.2,141.24
2018,1,14,14,30,55.0,140.0,2.6,12.3,162.0,162.46,133.67
2018,1,14,14,45,94.0,137.5,2.65,12.15,171.0,205.3,170.84
2018,1,14,15,0,133.0,135.0,2.7,12.0,180.0,237.81,199.26
2018,1,14,15,15,182.0,116.0,2.7,12.0,170.0,273.5,230.33
2018,1,14,15,30,231.0,97.0,2.7,12.0,160.0,294.1,248.75
2018,1,14,15,45,259.5,82.0,2.55,11.4,142.5,304.42,258.09
2018,1,14,16,0,288.0,67.0,2.4,10.8,125.0,331.61,279.98
2018,1,14,16,15,244.5,54.0,2.25,10.55,95.0,288.89,241.6
2018,1,14,16,30,201.0,41.0,2.1,10.3,65.0,245.26,200.28
2018,1,14,16,45,140.5,27.5,1.95,10.05,41.0,181.82,125.03
2018,1,14,17,0,80.0,14.0,1.8,9.8,17.0,69.89,0.0
2018,1,14,17,15,40.0,7.0,1.75,9.6,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,15,7,15,17.0,2.5,2.7,8.0,2.5,0.0,0.0
2018,1,15,7,30,34.0,5.0,2.8,8.1,5.0,3.93,0.0
2018,1,15,7,45,102.0,17.5,2.9,8.25,24.5,13.77,0.0
2018,1,15,8,0,170.0,30.0,3.0,8.4,44.0,22.66,11.89
2018,1,15,8,15,213.0,43.0,3.0,8.65,71.0,32.24,22.71
2018,1,15,8,30,256.0,56.0,3.0,8.9,98.0,41.66,31.77
2018,1,15,8,45,335.5,65.5,2.95,9.2,136.5,48.84,38.6
2018,1,15,9,0,415.0,75.0,2.9,9.5,175.0,56.06,45.31
2018,1,15,9,15,530.5,71.5,2.9,9.75,222.0,56.81,46.04
2018,1,15,9,30,646.0,68.0,2.9,10.0,269.0,55.17,44.52
2018,1,15,9,45,536.0,96.0,2.85,10.25,275.5,73.75,61.16
2018,1,15,10,0,426.0,124.0,2.8,10.5,282.0,87.38,73.19
2018,1,15,10,15,384.5,142.0,2.8,10.65,293.0,97.53,82.05
2018,1,15,10,30,343.0,160.0,2.8,10.8,304.0,109.71,92.64
2018,1,15,10,45,228.5,180.5,2.75,10.9,278.5,119.18,100.78
2018,1,15,11,0,114.0,201.0,2.7,11.0,253.0,131.61,111.5
2018,1,15,11,15,99.5,207.5,2.7,11.05,254.0,148.42,117.27
2018,1,15,11,30,85.0,214.0,2.7,11.1,255.0,160.6,126.69
2018,1,15,11,45,82.5,217.0,2.65,11.15,257.5,171.16,135.39
2018,1,15,12,0,80.0,220.0,2.6,11.2,260.0,181.27,144.18
2018,1,15,12,15,51.0,205.5,2.55,11.25,231.0,170.81,136.97
2018,1,15,12,30,22.0,191.0,2.5,11.3,202.0,153.3,123.52
2018,1,15,12,45,17.0,176.0,2.5,11.3,184.5,142.43,114.81
2018,1,15,13,0,12.0,161.0,2.5,11.3,167.0,130.45,105.05
2018,1,15,13,15,8.0,143.5,2.45,11.35,147.5,115.96,93.06
2018,1,15,13,30,4.0,126.0,2.4,11.4,128.0,100.64,80.28
2018,1,15,13,45,4.0,111.5,2.4,11.4,113.5,89.36,70.88
2018,1,15,14,0,4.0,97.0,2.4,11.4,99.0,77.85,61.24
2018,1,15,14,15,19.5,100.5,2.35,11.35,108.5,97.09,78.09
2018,1,15,14,30,35.0,104.0,2.3,11.3,118.0,112.6,91.82
2018,1,15,14,45,28.5,88.5,2.2,11.25,99.5,95.54,77.4
2018,1,15,15,0,22.0,73.0,2.1,11.2,81.0,77.71,62.18
2018,1,15,15,15,43.0,79.5,2.1,11.2,92.5,101.65,83.45
2018,1,15,15,30,64.0,86.0,2.1,11.2,104.0,128.72,107.15
2018,1,15,15,45,77.0,82.5,1.9,10.9,100.5,154.63,129.32
2018,1,15,16,0,90.0,79.0,1.7,10.6,97.0,169.55,141.6
2018,1,15,16,15,71.5,61.5,1.6,10.4,74.0,138.92,114.21
2018,1,15,16,30,53.0,44.0,1.5,10.2,51.0,106.49,84.61
2018,1,15,16,45,39.0,29.0,1.4,10.0,33.0,78.72,53.1
2018,1,15,17,0,25.0,14.0,1.3,9.8,15.0,29.47,0.0
2018,1,15,17,15,12.5,7.0,1.3,9.85,7.5,5.51,0.0
2018,1,15,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,16,7,15,1.5,1.0,1.1,8.65,1.0,0.0,0.0
2018,1,16,7,30,3.0,2.0,1.0,8.9,2.0,1.57,0.0
2018,1,16,7,45,1.5,10.5,0.9,9.1,10.5,8.26,0.0
2018,1,16,8,0,0.0,19.0,0.8,9.3,19.0,14.49,5.7
2018,1,16,8,15,0.0,29.0,0.8,9.5,29.0,22.16,13.89
2018,1,16,8,30,0.0,39.0,0.8,9.7,39.0,29.77,21.13
2018,1,16,8,45,0.0,47.0,0.85,9.9,47.0,35.86,26.88
2018,1,16,9,0,0.0,55.0,0.9,10.1,55.0,41.92,32.5
2018,1,16,9,15,1.0,62.5,0.9,10.3,63.0,47.6,37.68
2018,1,16,9,30,2.0,70.0,0.9,10.5,71.0,53.24,42.74
2018,1,16,9,45,22.0,100.0,0.9,10.7,108.5,72.94,60.32
2018,1,16,10,0,42.0,130.0,0.9,10.9,146.0,92.03,77.13
2018,1,16,10,15,37.5,142.0,1.0,11.05,157.0,99.69,83.68
2018,1,16,10,30,33.0,154.0,1.1,11.2,168.0,107.17,90.07
2018,1,16,10,45,34.5,150.5,1.15,11.35,166.0,105.79,88.66
2018,1,16,11,0,36.0,147.0,1.2,11.5,164.0,104.19,87.09
2018,1,16,11,15,20.5,126.5,1.15,11.6,136.0,94.03,73.86
2018,1,16,11,30,5.0,106.0,1.1,11.7,108.0,81.23,63.44
2018,1,16,11,45,4.0,130.0,1.0,11.8,132.0,98.92,78.28
2018,1,16,12,0,3.0,154.0,0.9,11.9,156.0,116.85,93.17
2018,1,16,12,15,8.0,157.0,0.9,11.95,161.5,121.56,96.86
2018,1,16,12,30,13.0,160.0,0.9,12.0,167.0,126.84,101.17
2018,1,16,12,45,109.5,187.5,0.85,12.1,242.5,196.69,157.19
2018,1,16,13,0,206.0,215.0,0.8,12.2,318.0,270.74,216.34
2018,1,16,13,15,128.5,192.5,0.8,12.2,256.0,228.65,183.91
2018,1,16,13,30,51.0,170.0,0.8,12.2,194.0,168.92,136.21
2018,1,16,13,45,80.0,179.5,0.8,12.25,216.0,198.99,161.74
2018,1,16,14,0,109.0,189.0,0.8,12.3,238.0,244.08,199.0
2018,1,16,14,15,62.0,146.0,0.75,12.15,173.5,167.47,136.47
2018,1,16,14,30,15.0,103.0,0.7,12.0,109.0,91.58,72.94
2018,1,16,14,45,12.5,75.5,0.65,11.9,80.0,66.73,52.17
2018,1,16,15,0,10.0,48.0,0.6,11.8,51.0,45.75,34.3
2018,1,16,15,15,8.5,56.0,0.6,11.8,58.5,48.96,37.1
2018,1,16,15,30,7.0,64.0,0.6,11.8,66.0,55.23,42.44
2018,1,16,15,45,3.5,50.0,0.55,11.25,51.0,40.87,29.96
2018,1,16,16,0,0.0,36.0,0.5,10.7,36.0,27.48,18.21
2018,1,16,16,15,0.0,26.5,0.5,10.45,26.5,20.19,11.74
2018,1,16,16,30,0.0,17.0,0.5,10.2,17.0,12.92,5.27
2018,1,16,16,45,0.5,11.0,0.55,10.0,11.0,8.72,0.98
2018,1,16,17,0,1.0,5.0,0.6,9.8,5.0,4.67,0.0
2018,1,16,17,15,0.5,2.5,0.65,9.75,2.5,2.33,0.0
2018,1,16,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,17,7,15,3.5,1.5,1.7,7.65,1.5,0.0,0.0
2018,1,17,7,30,7.0,3.0,1.7,8.1,3.0,2.36,0.0
2018,1,17,7,45,3.5,15.0,1.65,8.55,15.0,11.8,0.0
2018,1,17,8,0,0.0,27.0,1.6,9.0,27.0,20.2,10.32
2018,1,17,8,15,5.0,43.0,1.7,9.3,44.0,31.7,22.27
2018,1,17,8,30,10.0,59.0,1.8,9.6,61.0,43.12,33.05
2018,1,17,8,45,27.0,76.0,1.85,9.9,82.5,54.55,43.67
2018,1,17,9,0,44.0,93.0,1.9,10.2,104.0,66.1,54.23
2018,1,17,9,15,62.0,104.5,1.95,10.55,122.5,74.35,61.66
2018,1,17,9,30,80.0,116.0,2.0,10.9,141.0,82.5,68.86
2018,1,17,9,45,90.0,132.0,2.1,11.3,163.5,91.17,76.4
2018,1,17,10,0,100.0,148.0,2.2,11.7,186.0,101.0,84.87
2018,1,17,10,15,242.5,153.0,2.2,11.95,254.0,103.87,87.16
2018,1,17,10,30,385.0,158.0,2.2,12.2,322.0,106.74,89.46
2018,1,17,10,45,393.0,166.0,2.2,12.5,341.5,111.17,93.09
2018,1,17,11,0,401.0,174.0,2.2,12.8,361.0,115.59,96.69
2018,1,17,11,15,420.5,177.0,2.15,12.9,379.0,146.34,104.53
2018,1,17,11,30,440.0,180.0,2.1,13.0,397.0,181.48,127.44
2018,1,17,11,45,484.5,173.0,2.05,13.1,416.0,216.17,153.49
2018,1,17,12,0,529.0,166.0,2.0,13.2,435.0,254.54,185.19
2018,1,17,12,15,462.0,183.0,1.95,13.15,418.5,282.03,213.11
2018,1,17,12,30,395.0,200.0,1.9,13.1,402.0,297.7,230.76
2018,1,17,12,45,347.0,206.0,1.85,13.1,382.5,309.19,243.64
2018,1,17,13,0,299.0,212.0,1.8,13.1,363.0,315.86,251.79
2018,1,17,13,15,273.5,210.0,1.8,13.0,345.5,321.73,258.67
2018,1,17,13,30,248.0,208.0,1.8,12.9,328.0,324.75,262.82
2018,1,17,13,45,271.0,196.5,1.75,12.8,322.5,342.98,279.04
2018,1,17,14,0,294.0,185.0,1.7,12.7,317.0,361.47,295.4
2018,1,17,14,15,292.5,173.0,1.65,12.6,298.0,364.22,299.0
2018,1,17,14,30,291.0,161.0,1.6,12.5,279.0,365.37,301.3
2018,1,17,14,45,238.5,152.0,1.6,12.4,243.5,333.85,276.56
2018,1,17,15,0,186.0,143.0,1.6,12.3,208.0,284.05,236.6
2018,1,17,15,15,171.0,128.0,1.6,12.3,182.5,265.46,222.01
2018,1,17,15,30,156.0,113.0,1.6,12.3,157.0,245.38,205.63
2018,1,17,15,45,128.5,97.0,1.65,11.7,129.5,213.25,178.91
2018,1,17,16,0,101.0,81.0,1.7,11.1,102.0,179.7,150.16
2018,1,17,16,15,81.5,64.0,1.75,10.85,78.5,149.24,123.23
2018,1,17,16,30,62.0,47.0,1.8,10.6,55.0,117.28,94.18
2018,1,17,16,45,38.0,31.0,1.9,10.35,35.5,82.11,58.47
2018,1,17,17,0,14.0,15.0,2.0,10.1,16.0,25.15,0.0
2018,1,17,17,15,7.0,7.5,2.05,9.9,8.0,11.05,0.0
2018,1,17,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,0.95,10.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.0,10.4,1.0,0.79,0.0
2018,1,18,7,45,0.0,5.5,1.05,10.45,5.5,4.33,0.0
2018,1,18,8,0,0.0,10.0,1.1,10.5,10.0,7.58,0.38
2018,1,18,8,15,0.0,14.0,1.15,10.5,14.0,10.63,3.71
2018,1,18,8,30,0.0,18.0,1.2,10.5,18.0,13.68,6.64
2018,1,18,8,45,0.0,24.0,1.3,10.55,24.0,18.26,10.92
2018,1,18,9,0,0.0,30.0,1.4,10.6,30.0,22.86,15.17
2018,1,18,9,15,0.0,33.5,1.5,10.7,33.5,25.54,17.63
2018,1,18,9,30,0.0,37.0,1.6,10.8,37.0,28.23,20.06
2018,1,18,9,45,0.0,38.0,1.7,10.85,38.0,29.01,20.73
2018,1,18,10,0,0.0,39.0,1.8,10.9,39.0,29.78,21.38
2018,1,18,10,15,0.0,29.5,1.9,10.95,29.5,22.51,14.75
2018,1,18,10,30,0.0,20.0,2.0,11.0,20.0,15.25,8.15
2018,1,18,10,45,0.0,22.0,2.05,11.05,22.0,16.78,9.52
2018,1,18,11,0,0.0,24.0,2.1,11.1,24.0,18.32,10.88
2018,1,18,11,15,0.0,35.0,2.2,11.15,35.0,26.76,17.43
2018,1,18,11,30,0.0,46.0,2.3,11.2,46.0,35.22,24.66
2018,1,18,11,45,0.0,62.0,2.35,11.25,62.0,47.56,35.18
2018,1,18,12,0,0.0,78.0,2.4,11.3,78.0,59.95,45.69
2018,1,18,12,15,0.0,66.5,2.4,11.25,66.5,51.05,38.1
2018,1,18,12,30,0.0,55.0,2.4,11.2,55.0,42.17,30.54
2018,1,18,12,45,0.0,76.0,2.45,11.15,76.0,58.4,44.4
2018,1,18,13,0,0.0,97.0,2.5,11.1,97.0,74.73,58.3
2018,1,18,13,15,0.0,88.0,2.5,11.0,88.0,67.72,52.4
2018,1,18,13,30,0.0,79.0,2.5,10.9,79.0,60.71,46.5
2018,1,18,13,45,1.5,92.5,2.5,10.75,93.0,72.31,56.52
2018,1,18,14,0,3.0,106.0,2.5,10.6,107.0,84.7,67.22
2018,1,18,14,15,67.0,120.5,2.55,10.45,147.5,145.44,120.25
2018,1,18,14,30,131.0,135.0,2.6,10.3,188.0,218.92,183.62
2018,1,18,14,45,130.5,113.0,2.6,10.2,162.5,202.16,170.25
2018,1,18,15,0,130.0,91.0,2.6,10.1,137.0,197.48,167.05
2018,1,18,15,15,94.0,85.5,2.6,10.1,117.0,157.38,132.67
2018,1,18,15,30,58.0,80.0,2.6,10.1,97.0,116.44,96.96
2018,1,18,15,45,67.5,72.5,2.65,9.65,89.0,132.69,111.33
2018,1,18,16,0,77.0,65.0,2.7,9.2,81.0,136.21,114.4
2018,1,18,16,15,59.5,51.0,2.7,9.05,62.0,109.61,90.38
2018,1,18,16,30,42.0,37.0,2.7,8.9,43.0,81.79,64.93
2018,1,18,16,45,33.0,25.0,2.7,8.75,28.5,62.8,44.82
2018,1,18,17,0,24.0,13.0,2.7,8.6,14.0,35.6,0.0
2018,1,18,17,15,12.0,6.5,2.65,8.5,7.0,13.97,0.0
2018,1,18,17,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,7,15,18.5,3.0,1.85,5.45,3.0,0.0,0.0
2018,1,19,7,30,37.0,6.0,1.8,5.9,6.0,4.72,0.0
2018,1,19,7,45,153.0,20.0,1.8,6.35,31.5,15.2,0.0
2018,1,19,8,0,269.0,34.0,1.8,6.8,57.0,25.92,15.42
2018,1,19,8,15,385.5,42.0,1.8,7.05,96.5,34.64,25.18
2018,1,19,8,30,502.0,50.0,1.8,7.3,136.0,41.33,31.79
2018,1,19,8,45,570.5,55.5,1.8,7.55,178.0,45.8,36.18
2018,1,19,9,0,639.0,61.0,1.8,7.8,220.0,50.38,40.5
2018,1,19,9,15,681.0,65.0,1.8,8.0,259.5,53.61,43.47
2018,1,19,9,30,723.0,69.0,1.8,8.2,299.0,56.88,46.4
2018,1,19,9,45,746.5,72.5,1.8,8.35,333.5,64.43,53.16
2018,1,19,10,0,770.0,76.0,1.8,8.5,368.0,67.26,55.59
2018,1,19,10,15,744.0,85.5,1.8,8.65,386.0,68.12,56.23
2018,1,19,10,30,718.0,95.0,1.8,8.8,404.0,73.82,61.21
2018,1,19,10,45,572.0,126.5,1.8,8.9,381.5,92.28,77.57
2018,1,19,11,0,426.0,158.0,1.8,9.0,359.0,106.32,89.85
2018,1,19,11,15,331.0,178.0,1.85,9.1,337.5,142.84,105.8
2018,1,19,11,30,236.0,198.0,1.9,9.2,316.0,167.6,126.5
2018,1,19,11,45,276.0,193.5,1.95,9.25,334.0,191.38,144.3
2018,1,19,12,0,316.0,189.0,2.0,9.3,352.0,218.66,166.68
2018,1,19,12,15,270.0,171.0,2.05,9.3,310.5,214.17,166.83
2018,1,19,12,30,224.0,153.0,2.1,9.3,269.0,203.03,161.05
2018,1,19,12,45,305.0,169.0,2.2,9.3,325.5,263.16,211.25
2018,1,19,13,0,386.0,185.0,2.3,9.3,382.0,339.34,274.51
2018,1,19,13,15,401.5,174.0,2.4,9.25,374.5,361.31,294.73
2018,1,19,13,30,417.0,163.0,2.5,9.2,367.0,382.78,314.69
2018,1,19,13,45,403.0,136.0,2.55,9.15,326.5,371.76,308.39
2018,1,19,14,0,389.0,109.0,2.6,9.1,286.0,355.85,297.93
2018,1,19,14,15,211.5,85.0,2.65,9.0,180.5,235.73,198.83
2018,1,19,14,30,34.0,61.0,2.7,8.9,75.0,72.05,57.69
2018,1,19,14,45,116.0,76.0,2.75,8.75,118.0,164.26,139.31
2018,1,19,15,0,198.0,91.0,2.8,8.6,161.0,245.39,210.22
2018,1,19,15,15,104.5,70.5,2.8,8.6,107.0,147.75,125.54
2018,1,19,15,30,11.0,50.0,2.8,8.6,53.0,49.49,38.06
2018,1,19,15,45,170.5,44.0,2.75,8.15,81.5,202.69,175.26
2018,1,19,16,0,330.0,38.0,2.7,7.7,110.0,331.61,286.55
2018,1,19,16,15,382.5,37.0,2.75,7.4,102.5,376.86,321.68
2018,1,19,16,30,435.0,36.0,2.8,7.1,95.0,420.65,351.92
2018,1,19,16,45,320.0,27.0,2.8,6.75,62.0,325.28,257.03
2018,1,19,17,0,205.0,18.0,2.8,6.4,29.0,207.59,0.0
2018,1,19,17,15,102.5,9.0,2.85,6.4,14.5,82.98,0.0
2018,1,19,17,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.1,4.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.05,4.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.15,3.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.2,3.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.2,3.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.15,3.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,7,15,42.0,4.5,3.1,4.1,4.5,0.0,0.0
2018,1,20,7,30,84.0,9.0,3.1,4.6,9.0,7.08,0.0
2018,1,20,7,45,222.5,19.0,3.15,5.1,35.0,15.77,0.0
2018,1,20,8,0,361.0,29.0,3.2,5.6,61.0,24.18,14.26
2018,1,20,8,15,471.0,35.5,3.2,6.05,101.5,29.7,20.89
2018,1,20,8,30,581.0,42.0,3.2,6.5,142.0,38.47,29.31
2018,1,20,8,45,650.0,45.5,3.2,6.9,185.5,41.92,32.73
2018,1,20,9,0,719.0,49.0,3.2,7.3,229.0,45.54,36.14
2018,1,20,9,15,760.5,51.5,3.25,7.75,270.0,48.14,38.51
2018,1,20,9,30,802.0,54.0,3.3,8.2,311.0,50.8,40.86
2018,1,20,9,45,824.0,57.0,3.3,8.6,347.0,53.59,43.28
2018,1,20,10,0,846.0,60.0,3.3,9.0,383.0,61.73,50.49
2018,1,20,10,15,862.5,61.5,3.3,9.25,413.5,63.71,52.13
2018,1,20,10,30,879.0,63.0,3.3,9.5,444.0,65.61,53.68
2018,1,20,10,45,889.0,65.0,3.3,9.8,468.5,67.65,55.35
2018,1,20,11,0,899.0,67.0,3.3,10.1,493.0,69.6,56.94
2018,1,20,11,15,905.5,68.5,3.35,10.25,510.5,121.67,69.2
2018,1,20,11,30,912.0,70.0,3.4,10.4,528.0,177.34,104.8
2018,1,20,11,45,862.5,83.0,3.45,10.5,522.5,227.43,148.26
2018,1,20,12,0,813.0,96.0,3.5,10.6,517.0,276.75,195.18
2018,1,20,12,15,821.5,95.0,3.5,10.65,522.0,325.36,240.54
2018,1,20,12,30,830.0,94.0,3.5,10.7,527.0,373.34,285.56
2018,1,20,12,45,870.0,83.5,3.5,10.75,533.5,424.16,331.89
2018,1,20,13,0,910.0,73.0,3.5,10.8,540.0,475.12,377.91
2018,1,20,13,15,905.5,72.0,3.5,10.7,527.5,514.75,414.79
2018,1,20,13,30,901.0,71.0,3.5,10.6,515.0,551.63,448.66
2018,1,20,13,45,892.5,69.5,3.5,10.55,494.5,582.87,477.29
2018,1,20,14,0,884.0,68.0,3.5,10.5,474.0,610.83,502.74
2018,1,20,14,15,865.5,67.5,3.5,10.35,446.0,630.32,521.22
2018,1,20,14,30,847.0,67.0,3.5,10.2,418.0,651.52,540.48
2018,1,20,14,45,757.0,74.0,3.45,10.05,369.0,623.43,520.2
2018,1,20,15,0,667.0,81.0,3.4,9.9,320.0,592.54,497.05
2018,1,20,15,15,668.5,72.0,3.4,9.9,290.0,599.79,504.46
2018,1,20,15,30,670.0,63.0,3.4,9.9,260.0,604.04,508.01
2018,1,20,15,45,604.5,59.5,3.25,9.1,217.5,562.25,475.13
2018,1,20,16,0,539.0,56.0,3.1,8.3,175.0,516.64,437.91
2018,1,20,16,15,444.5,51.0,3.0,7.9,135.0,443.68,375.94
2018,1,20,16,30,350.0,46.0,2.9,7.5,95.0,367.06,308.21
2018,1,20,16,45,229.0,33.5,2.85,7.1,61.0,263.24,209.97
2018,1,20,17,0,108.0,21.0,2.8,6.7,27.0,139.55,21.14
2018,1,20,17,15,54.0,10.5,2.75,6.65,13.5,48.38,0.0
2018,1,20,17,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,21,7,15,8.0,2.5,1.3,6.35,2.5,0.0,0.0
2018,1,21,7,30,16.0,5.0,1.3,6.4,5.0,3.93,0.0
2018,1,21,7,45,8.0,15.5,1.35,6.45,15.5,11.92,0.0
2018,1,21,8,0,0.0,26.0,1.4,6.5,26.0,19.66,10.67
2018,1,21,8,15,0.0,40.5,1.45,6.8,40.5,30.22,21.36
2018,1,21,8,30,0.0,55.0,1.5,7.1,55.0,40.7,31.31
2018,1,21,8,45,1.0,71.0,1.55,7.4,71.5,52.07,41.93
2018,1,21,9,0,2.0,87.0,1.6,7.7,88.0,63.32,52.29
2018,1,21,9,15,34.5,106.5,1.7,8.0,118.0,75.5,63.33
2018,1,21,9,30,67.0,126.0,1.8,8.3,148.0,88.33,74.79
2018,1,21,9,45,120.0,144.5,1.9,8.55,189.0,98.79,84.0
2018,1,21,10,0,173.0,163.0,2.0,8.8,230.0,110.54,94.25
2018,1,21,10,15,156.0,174.5,2.1,9.05,238.5,117.23,99.92
2018,1,21,10,30,139.0,186.0,2.2,9.3,247.0,123.68,105.36
2018,1,21,10,45,141.0,198.5,2.3,9.55,263.0,130.79,111.35
2018,1,21,11,0,143.0,211.0,2.4,9.8,279.0,137.7,117.15
2018,1,21,11,15,156.5,218.5,2.45,9.95,295.5,156.53,122.42
2018,1,21,11,30,170.0,226.0,2.5,10.1,312.0,177.76,137.45
2018,1,21,11,45,151.5,229.0,2.55,10.2,306.5,191.78,149.68
2018,1,21,12,0,133.0,232.0,2.6,10.3,301.0,203.52,160.79
2018,1,21,12,15,94.0,221.5,2.7,10.4,270.5,194.95,155.89
2018,1,21,12,30,55.0,211.0,2.8,10.5,240.0,182.35,147.14
2018,1,21,12,45,30.5,181.0,2.85,10.55,197.0,155.25,125.49
2018,1,21,13,0,6.0,151.0,2.9,10.6,154.0,119.76,96.26
2018,1,21,13,15,3.0,110.5,2.9,10.55,112.0,86.94,68.74
2018,1,21,13,30,0.0,70.0,2.9,10.5,70.0,53.74,40.57
2018,1,21,13,45,0.0,65.0,2.9,10.45,65.0,49.86,37.33
2018,1,21,14,0,0.0,60.0,2.9,10.4,60.0,45.99,34.07
2018,1,21,14,15,2.5,74.0,2.85,10.3,75.0,58.39,44.87
2018,1,21,14,30,5.0,88.0,2.8,10.2,90.0,71.7,56.47
2018,1,21,14,45,4.5,85.0,2.75,10.1,86.5,69.37,54.59
2018,1,21,15,0,4.0,82.0,2.7,10.0,83.0,67.13,52.77
2018,1,21,15,15,22.0,80.0,2.7,10.0,86.5,86.39,70.07
2018,1,21,15,30,40.0,78.0,2.7,10.0,90.0,100.37,82.77
2018,1,21,15,45,41.5,67.5,2.7,9.75,78.5,92.99,76.54
2018,1,21,16,0,43.0,57.0,2.7,9.5,67.0,85.34,69.9
2018,1,21,16,15,45.5,54.5,2.75,9.45,63.0,89.53,73.05
2018,1,21,16,30,48.0,52.0,2.8,9.4,59.0,98.45,79.46
2018,1,21,16,45,28.5,35.0,2.9,9.35,39.0,65.11,48.17
2018,1,21,17,0,9.0,18.0,3.0,9.3,19.0,24.97,2.72
2018,1,21,17,15,4.5,9.0,3.05,9.3,9.5,10.43,0.0
2018,1,21,17,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
