Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,2.95,6.25,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,3.0,6.4,1.0,0.79,0.0
2018,3,15,6,45,0.0,3.5,3.0,6.5,3.5,2.64,0.0
2018,3,15,7,0,0.0,6.0,3.0,6.6,6.0,4.54,0.0
2018,3,15,7,15,0.0,8.5,3.05,6.75,8.5,6.44,0.18
2018,3,15,7,30,0.0,11.0,3.1,6.9,11.0,8.34,2.0
2018,3,15,7,45,0.0,16.5,3.1,7.05,16.5,12.54,5.91
2018,3,15,8,0,0.0,22.0,3.1,7.2,22.0,16.74,9.79
2018,3,15,8,15,11.0,45.0,3.15,7.35,49.5,35.37,26.87
2018,3,15,8,30,22.0,68.0,3.2,7.5,77.0,52.21,42.11
2018,3,15,8,45,11.0,63.5,3.2,7.65,68.0,48.93,38.97
2018,3,15,9,0,0.0,59.0,3.2,7.8,59.0,45.23,35.46
2018,3,15,9,15,0.5,84.5,3.3,7.95,85.0,65.0,53.11
2018,3,15,9,30,1.0,110.0,3.4,8.1,111.0,83.5,69.42
2018,3,15,9,45,0.5,107.0,3.5,8.25,107.5,81.59,67.49
2018,3,15,10,0,0.0,104.0,3.6,8.4,104.0,79.6,65.52
2018,3,15,10,15,14.0,136.5,3.6,8.55,146.0,102.98,85.96
2018,3,15,10,30,28.0,169.0,3.6,8.7,188.0,119.61,100.29
2018,3,15,10,45,14.5,144.5,3.65,8.85,154.5,110.18,87.2
2018,3,15,11,0,1.0,120.0,3.7,9.0,121.0,91.85,72.16
2018,3,15,11,15,1.5,125.5,3.7,9.0,126.5,96.25,75.76
2018,3,15,11,30,2.0,131.0,3.7,9.0,132.0,100.75,79.45
2018,3,15,11,45,1.5,129.0,3.7,8.95,130.0,99.44,78.35
2018,3,15,12,0,1.0,127.0,3.7,8.9,128.0,98.04,77.18
2018,3,15,12,15,1.5,132.0,3.7,8.95,133.5,102.29,80.71
2018,3,15,12,30,2.0,137.0,3.7,9.0,139.0,106.66,84.35
2018,3,15,12,45,1.5,133.5,3.75,9.0,135.0,104.02,82.18
2018,3,15,13,0,1.0,130.0,3.8,9.0,131.0,101.27,79.92
2018,3,15,13,15,1.0,115.5,3.8,9.05,116.5,90.11,70.63
2018,3,15,13,30,1.0,101.0,3.8,9.1,102.0,78.81,61.2
2018,3,15,13,45,22.0,176.0,3.8,9.2,191.5,162.45,131.72
2018,3,15,14,0,43.0,251.0,3.8,9.3,281.0,249.33,203.69
2018,3,15,14,15,58.5,262.5,3.8,9.25,301.5,278.58,228.23
2018,3,15,14,30,74.0,274.0,3.8,9.2,322.0,310.21,254.86
2018,3,15,14,45,77.5,255.5,3.75,9.15,303.0,302.1,249.1
2018,3,15,15,0,81.0,237.0,3.7,9.1,284.0,293.31,242.92
2018,3,15,15,15,71.0,201.5,3.7,9.1,240.5,252.74,210.21
2018,3,15,15,30,61.0,166.0,3.7,9.1,197.0,210.45,175.65
2018,3,15,15,45,67.0,143.5,3.6,8.85,175.0,195.95,164.68
2018,3,15,16,0,73.0,121.0,3.5,8.6,153.0,198.84,168.15
2018,3,15,16,15,63.5,103.5,3.45,8.5,129.0,173.27,146.7
2018,3,15,16,30,54.0,86.0,3.4,8.4,105.0,130.04,109.87
2018,3,15,16,45,145.0,78.5,3.35,8.25,118.0,245.34,212.22
2018,3,15,17,0,236.0,71.0,3.3,8.1,131.0,348.25,300.78
2018,3,15,17,15,199.5,57.0,3.25,7.9,99.5,297.39,255.6
2018,3,15,17,30,163.0,43.0,3.2,7.7,68.0,246.42,209.11
2018,3,15,17,45,107.0,30.0,3.15,7.5,44.0,157.82,127.91
2018,3,15,18,0,51.0,17.0,3.1,7.3,20.0,81.85,20.38
2018,3,15,18,15,25.5,8.5,3.05,7.2,10.0,27.71,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,1.5,2.2,5.45,1.5,0.0,0.0
2018,3,16,6,30,3.0,3.0,2.2,5.6,3.0,2.36,0.0
2018,3,16,6,45,1.5,6.0,2.25,5.7,6.0,4.55,0.0
2018,3,16,7,0,0.0,9.0,2.3,5.8,9.0,6.82,0.37
2018,3,16,7,15,0.0,14.0,2.35,5.95,14.0,10.62,4.03
2018,3,16,7,30,0.0,19.0,2.4,6.1,19.0,14.44,7.65
2018,3,16,7,45,6.5,49.5,2.5,6.25,51.5,37.95,29.38
2018,3,16,8,0,13.0,80.0,2.6,6.4,84.0,60.2,49.78
2018,3,16,8,15,8.5,70.0,2.65,6.55,73.0,53.79,43.81
2018,3,16,8,30,4.0,60.0,2.7,6.7,62.0,46.04,36.59
2018,3,16,8,45,133.0,108.5,2.8,6.85,172.5,75.06,62.76
2018,3,16,9,0,262.0,157.0,2.9,7.0,283.0,106.29,90.52
2018,3,16,9,15,475.0,147.5,3.0,7.15,402.0,99.78,84.35
2018,3,16,9,30,688.0,138.0,3.1,7.3,521.0,97.84,82.34
2018,3,16,9,45,482.5,192.5,3.15,7.45,470.0,123.58,104.84
2018,3,16,10,0,277.0,247.0,3.2,7.6,419.0,153.42,130.64
2018,3,16,10,15,308.0,256.5,3.25,7.65,457.0,158.29,134.54
2018,3,16,10,30,339.0,266.0,3.3,7.7,495.0,165.46,140.49
2018,3,16,10,45,561.5,211.0,3.35,7.8,606.5,177.53,123.51
2018,3,16,11,0,784.0,156.0,3.4,7.9,718.0,219.31,143.06
2018,3,16,11,15,705.0,185.5,3.45,8.0,700.0,275.68,194.21
2018,3,16,11,30,626.0,215.0,3.5,8.1,682.0,323.37,240.35
2018,3,16,11,45,651.0,211.5,3.55,8.2,702.5,374.47,285.92
2018,3,16,12,0,676.0,208.0,3.6,8.3,723.0,427.55,333.06
2018,3,16,12,15,404.5,253.5,3.65,8.3,562.0,383.36,305.8
2018,3,16,12,30,133.0,299.0,3.7,8.3,401.0,303.25,245.05
2018,3,16,12,45,375.5,265.0,3.75,8.3,549.0,437.31,354.5
2018,3,16,13,0,618.0,231.0,3.8,8.3,697.0,587.13,474.7
2018,3,16,13,15,759.5,171.5,3.8,8.25,734.0,666.16,539.19
2018,3,16,13,30,901.0,112.0,3.8,8.2,771.0,739.92,600.04
2018,3,16,13,45,860.5,123.0,3.85,8.15,737.5,768.93,623.71
2018,3,16,14,0,820.0,134.0,3.9,8.1,704.0,785.86,638.35
2018,3,16,14,15,666.0,179.0,3.85,8.0,629.5,745.23,606.84
2018,3,16,14,30,512.0,224.0,3.8,7.9,555.0,680.47,556.6
2018,3,16,14,45,366.5,210.0,3.8,7.8,440.5,562.1,464.78
2018,3,16,15,0,221.0,196.0,3.8,7.7,326.0,411.89,344.45
2018,3,16,15,15,304.0,181.5,3.8,7.7,346.5,480.93,404.28
2018,3,16,15,30,387.0,167.0,3.8,7.7,367.0,574.91,481.97
2018,3,16,15,45,502.5,138.0,3.65,7.45,373.0,658.41,551.62
2018,3,16,16,0,618.0,109.0,3.5,7.2,379.0,751.6,625.28
2018,3,16,16,15,502.0,111.0,3.4,7.05,313.5,640.32,539.3
2018,3,16,16,30,386.0,113.0,3.3,6.9,248.0,539.23,459.7
2018,3,16,16,45,244.5,93.0,3.2,6.75,173.5,359.65,311.14
2018,3,16,17,0,103.0,73.0,3.1,6.6,99.0,184.7,159.35
2018,3,16,17,15,194.5,58.5,3.0,6.4,94.5,271.39,235.84
2018,3,16,17,30,286.0,44.0,2.9,6.2,90.0,358.31,306.15
2018,3,16,17,45,200.5,32.0,2.85,6.05,58.5,266.81,220.15
2018,3,16,18,0,115.0,20.0,2.8,5.9,27.0,161.38,64.46
2018,3,16,18,15,57.5,10.0,2.75,5.8,13.5,55.38,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,6,15,14.0,3.0,1.0,5.0,3.5,0.0,0.0
2018,3,17,6,30,28.0,6.0,1.0,5.3,7.0,4.72,0.0
2018,3,17,6,45,25.0,14.5,0.95,5.6,16.5,11.51,2.25
2018,3,17,7,0,22.0,23.0,0.9,5.9,26.0,18.21,10.56
2018,3,17,7,15,11.0,37.5,0.95,6.1,39.0,28.96,20.78
2018,3,17,7,30,0.0,52.0,1.0,6.3,52.0,39.53,30.74
2018,3,17,7,45,69.0,77.5,1.05,6.5,99.0,56.81,46.67
2018,3,17,8,0,138.0,103.0,1.1,6.7,146.0,74.27,62.53
2018,3,17,8,15,254.0,124.5,1.1,6.75,221.0,87.16,74.03
2018,3,17,8,30,370.0,146.0,1.1,6.8,296.0,99.6,84.96
2018,3,17,8,45,372.0,165.5,1.1,6.85,331.5,113.46,97.01
2018,3,17,9,0,374.0,185.0,1.1,6.9,367.0,124.45,106.38
2018,3,17,9,15,314.5,198.0,1.15,7.0,360.5,130.09,110.96
2018,3,17,9,30,255.0,211.0,1.2,7.1,354.0,135.27,115.14
2018,3,17,9,45,213.0,209.0,1.2,7.25,334.0,132.46,112.3
2018,3,17,10,0,171.0,207.0,1.2,7.4,314.0,138.45,117.21
2018,3,17,10,15,225.5,214.0,1.25,7.5,362.5,133.82,112.89
2018,3,17,10,30,280.0,221.0,1.3,7.6,411.0,141.61,119.43
2018,3,17,10,45,336.0,230.5,1.35,7.75,467.0,168.38,123.32
2018,3,17,11,0,392.0,240.0,1.4,7.9,523.0,211.71,153.42
2018,3,17,11,15,330.5,272.5,1.4,7.95,515.0,254.53,191.39
2018,3,17,11,30,269.0,305.0,1.4,8.0,507.0,285.24,220.1
2018,3,17,11,45,340.5,313.5,1.45,8.1,572.5,339.74,263.55
2018,3,17,12,0,412.0,322.0,1.5,8.2,638.0,402.56,313.96
2018,3,17,12,15,400.5,311.0,1.6,8.25,618.5,424.19,333.95
2018,3,17,12,30,389.0,300.0,1.7,8.3,599.0,442.73,351.3
2018,3,17,12,45,335.0,302.0,1.75,8.3,558.0,438.13,350.09
2018,3,17,13,0,281.0,304.0,1.8,8.3,517.0,432.2,347.09
2018,3,17,13,15,293.0,294.0,1.8,8.35,512.5,453.31,365.06
2018,3,17,13,30,305.0,284.0,1.8,8.4,508.0,474.01,382.43
2018,3,17,13,45,351.0,283.0,1.85,8.45,533.5,527.51,425.4
2018,3,17,14,0,397.0,282.0,1.9,8.5,559.0,583.45,469.66
2018,3,17,14,15,451.5,231.5,1.9,8.55,534.5,617.57,497.84
2018,3,17,14,30,506.0,181.0,1.9,8.6,510.0,633.46,513.01
2018,3,17,14,45,592.0,159.5,1.9,8.6,524.0,715.28,577.03
2018,3,17,15,0,678.0,138.0,1.9,8.6,538.0,788.18,631.74
2018,3,17,15,15,448.5,139.5,1.9,8.6,396.5,588.24,482.14
2018,3,17,15,30,219.0,141.0,1.9,8.6,255.0,366.52,306.39
2018,3,17,15,45,147.0,144.0,1.85,8.55,217.5,290.05,244.28
2018,3,17,16,0,75.0,147.0,1.8,8.5,180.0,212.6,178.63
2018,3,17,16,15,79.5,139.0,1.75,8.25,170.5,213.57,180.63
2018,3,17,16,30,84.0,131.0,1.7,8.0,161.0,215.38,182.97
2018,3,17,16,45,154.0,113.5,1.7,7.8,157.5,284.8,244.16
2018,3,17,17,0,224.0,96.0,1.7,7.6,154.0,352.62,302.03
2018,3,17,17,15,235.5,74.5,1.7,7.15,123.5,336.47,288.09
2018,3,17,17,30,247.0,53.0,1.7,6.7,93.0,339.41,287.71
2018,3,17,17,45,249.0,39.0,1.7,6.25,67.0,323.46,266.21
2018,3,17,18,0,251.0,25.0,1.7,5.8,41.0,286.84,142.5
2018,3,17,18,15,125.5,12.5,1.75,5.7,20.5,113.77,0.0
2018,3,17,18,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,15,3.5,4.5,1.25,3.35,4.5,0.0,0.0
2018,3,18,6,30,7.0,9.0,1.3,3.9,9.0,7.08,0.0
2018,3,18,6,45,13.0,25.5,1.35,4.45,26.5,19.2,8.73
2018,3,18,7,0,19.0,42.0,1.4,5.0,44.0,31.12,22.2
2018,3,18,7,15,17.5,61.0,1.4,5.4,64.0,44.41,34.93
2018,3,18,7,30,16.0,80.0,1.4,5.8,84.0,58.2,47.87
2018,3,18,7,45,54.5,103.5,1.45,6.25,120.5,73.4,61.83
2018,3,18,8,0,93.0,127.0,1.5,6.7,157.0,87.66,74.63
2018,3,18,8,15,116.5,150.0,1.55,7.2,193.5,102.06,87.29
2018,3,18,8,30,140.0,173.0,1.6,7.7,230.0,116.11,99.4
2018,3,18,8,45,114.5,190.5,1.65,8.2,241.0,126.02,107.66
2018,3,18,9,0,89.0,208.0,1.7,8.7,252.0,139.94,119.32
2018,3,18,9,15,88.5,230.0,1.7,8.95,277.0,152.79,130.01
2018,3,18,9,30,88.0,252.0,1.7,9.2,302.0,165.27,140.3
2018,3,18,9,45,143.5,272.5,1.75,9.5,360.5,170.61,144.35
2018,3,18,10,0,199.0,293.0,1.8,9.8,419.0,182.13,153.72
2018,3,18,10,15,207.5,308.0,1.75,10.0,445.0,189.63,159.62
2018,3,18,10,30,216.0,323.0,1.7,10.2,471.0,201.3,159.31
2018,3,18,10,45,185.0,338.0,1.7,10.35,468.0,227.65,175.42
2018,3,18,11,0,154.0,353.0,1.7,10.5,465.0,250.68,193.57
2018,3,18,11,15,183.5,361.0,1.65,10.55,497.5,280.29,216.01
2018,3,18,11,30,213.0,369.0,1.6,10.6,530.0,313.54,242.19
2018,3,18,11,45,210.0,373.5,1.6,10.65,534.0,337.01,262.16
2018,3,18,12,0,207.0,378.0,1.6,10.7,538.0,359.98,281.62
2018,3,18,12,15,258.5,369.0,1.55,10.55,569.0,399.94,313.62
2018,3,18,12,30,310.0,360.0,1.5,10.4,600.0,444.35,349.11
2018,3,18,12,45,465.0,300.0,1.5,10.3,656.5,517.57,407.08
2018,3,18,13,0,620.0,240.0,1.5,10.2,713.0,600.19,471.98
2018,3,18,13,15,580.5,250.5,1.4,10.05,687.0,617.4,485.64
2018,3,18,13,30,541.0,261.0,1.3,9.9,661.0,633.05,497.99
2018,3,18,13,45,503.0,265.0,1.25,9.8,628.5,639.39,503.52
2018,3,18,14,0,465.0,269.0,1.2,9.7,596.0,641.11,505.46
2018,3,18,14,15,397.0,277.0,1.15,9.55,548.0,601.6,476.9
2018,3,18,14,30,329.0,285.0,1.1,9.4,500.0,573.01,455.9
2018,3,18,14,45,256.0,277.5,1.0,9.3,439.5,519.38,415.32
2018,3,18,15,0,183.0,270.0,0.9,9.2,379.0,440.52,355.13
2018,3,18,15,15,129.0,246.5,0.9,9.2,320.5,376.63,306.08
2018,3,18,15,30,75.0,223.0,0.9,9.2,262.0,288.44,236.23
2018,3,18,15,45,80.5,202.0,0.7,8.85,240.5,277.15,228.63
2018,3,18,16,0,86.0,181.0,0.5,8.5,219.0,265.11,219.81
2018,3,18,16,15,74.5,159.0,0.5,8.3,189.0,234.82,195.78
2018,3,18,16,30,63.0,137.0,0.5,8.1,159.0,203.54,170.51
2018,3,18,16,45,71.5,119.5,0.45,7.85,141.0,196.85,165.94
2018,3,18,17,0,80.0,102.0,0.4,7.6,123.0,208.26,175.76
2018,3,18,17,15,61.5,81.0,0.55,7.45,95.0,151.31,127.1
2018,3,18,17,30,43.0,60.0,0.7,7.3,67.0,111.71,92.0
2018,3,18,17,45,30.0,41.5,0.8,7.15,45.5,80.68,63.19
2018,3,18,18,0,17.0,23.0,0.9,7.0,24.0,42.77,19.64
2018,3,18,18,15,12.5,12.5,0.95,6.9,13.0,20.21,0.0
2018,3,18,18,30,8.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,6.7,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,6,15,68.5,7.5,1.75,4.0,10.0,0.0,0.0
2018,3,19,6,30,137.0,15.0,1.8,4.7,20.0,11.8,0.0
2018,3,19,6,45,313.5,26.5,1.85,5.45,61.0,21.97,11.65
2018,3,19,7,0,490.0,38.0,1.9,6.2,102.0,31.86,22.84
2018,3,19,7,15,575.5,44.5,1.95,6.7,152.5,37.36,28.39
2018,3,19,7,30,661.0,51.0,2.0,7.2,203.0,46.62,37.09
2018,3,19,7,45,713.0,55.5,2.05,7.75,256.0,50.77,40.93
2018,3,19,8,0,765.0,60.0,2.1,8.3,309.0,54.99,44.66
2018,3,19,8,15,784.5,66.5,2.25,8.75,358.0,60.26,49.25
2018,3,19,8,30,804.0,73.0,2.4,9.2,407.0,65.34,53.58
2018,3,19,8,45,833.0,76.0,2.55,9.7,457.5,67.88,55.57
2018,3,19,9,0,862.0,79.0,2.7,10.2,508.0,70.41,57.53
2018,3,19,9,15,877.0,82.5,2.7,10.45,552.0,72.94,59.53
2018,3,19,9,30,892.0,86.0,2.7,10.7,596.0,83.3,68.42
2018,3,19,9,45,915.5,85.5,2.7,11.0,639.0,83.89,68.67
2018,3,19,10,0,939.0,85.0,2.7,11.3,682.0,84.44,68.91
2018,3,19,10,15,832.0,126.5,2.65,11.45,675.0,97.89,80.43
2018,3,19,10,30,725.0,168.0,2.6,11.6,668.0,123.46,88.16
2018,3,19,10,45,616.5,218.0,2.55,11.75,653.5,193.96,131.21
2018,3,19,11,0,508.0,268.0,2.5,11.9,639.0,250.89,177.86
2018,3,19,11,15,482.0,286.0,2.45,12.1,644.5,295.88,216.04
2018,3,19,11,30,456.0,304.0,2.4,12.3,650.0,338.29,253.39
2018,3,19,11,45,467.5,303.5,2.35,12.45,662.5,379.2,288.5
2018,3,19,12,0,479.0,303.0,2.3,12.6,675.0,420.86,323.93
2018,3,19,12,15,460.0,310.5,2.25,12.75,668.0,454.6,352.98
2018,3,19,12,30,441.0,318.0,2.2,12.9,661.0,485.79,379.17
2018,3,19,12,45,371.5,334.0,2.1,13.05,621.5,486.67,381.41
2018,3,19,13,0,302.0,350.0,2.0,13.2,582.0,485.01,380.83
2018,3,19,13,15,201.0,352.5,1.95,13.25,505.5,434.29,342.49
2018,3,19,13,30,100.0,355.0,1.9,13.3,429.0,370.36,292.85
2018,3,19,13,45,115.0,343.5,1.85,13.4,426.5,396.12,313.74
2018,3,19,14,0,130.0,332.0,1.8,13.5,424.0,409.76,324.97
2018,3,19,14,15,193.5,316.5,1.65,13.25,447.0,459.03,364.84
2018,3,19,14,30,257.0,301.0,1.5,13.0,470.0,529.72,419.87
2018,3,19,14,45,212.5,284.0,1.35,12.75,418.5,469.35,374.13
2018,3,19,15,0,168.0,267.0,1.2,12.5,367.0,424.09,339.86
2018,3,19,15,15,220.0,246.0,1.2,12.5,367.5,459.16,369.86
2018,3,19,15,30,272.0,225.0,1.2,12.5,368.0,516.05,415.35
2018,3,19,15,45,208.5,208.5,0.95,12.25,312.5,426.21,345.5
2018,3,19,16,0,145.0,192.0,0.7,12.0,257.0,355.89,290.05
2018,3,19,16,15,227.5,159.5,0.55,11.95,248.0,422.53,345.5
2018,3,19,16,30,310.0,127.0,0.4,11.9,239.0,464.45,379.8
2018,3,19,16,45,283.5,111.5,0.3,11.8,202.0,424.31,348.09
2018,3,19,17,0,257.0,96.0,0.2,11.7,165.0,383.26,315.6
2018,3,19,17,15,279.5,75.0,0.4,11.4,135.0,399.58,329.62
2018,3,19,17,30,302.0,54.0,0.6,11.1,105.0,390.77,321.15
2018,3,19,17,45,190.0,40.0,0.8,10.85,68.0,272.54,220.14
2018,3,19,18,0,78.0,26.0,1.0,10.6,31.0,129.42,76.27
2018,3,19,18,15,48.5,14.5,0.95,10.4,16.5,51.74,0.0
2018,3,19,18,30,19.0,3.0,0.9,10.2,2.0,0.0,0.0
2018,3,19,18,45,9.5,1.5,0.9,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.5,2.1,8.05,2.5,0.0,0.0
2018,3,20,6,30,8.0,5.0,2.3,8.1,5.0,3.93,0.0
2018,3,20,6,45,4.0,11.0,2.5,8.2,11.0,8.63,1.33
2018,3,20,7,0,0.0,17.0,2.7,8.3,17.0,12.92,5.86
2018,3,20,7,15,0.0,21.5,2.9,8.45,21.5,16.35,9.2
2018,3,20,7,30,0.0,26.0,3.1,8.6,26.0,19.79,12.46
2018,3,20,7,45,0.0,33.0,3.3,8.75,33.0,25.16,17.41
2018,3,20,8,0,0.0,40.0,3.5,8.9,40.0,30.54,22.3
2018,3,20,8,15,0.0,38.0,3.5,9.1,38.0,29.02,20.83
2018,3,20,8,30,0.0,36.0,3.5,9.3,36.0,27.5,19.36
2018,3,20,8,45,0.0,62.0,3.55,9.5,62.0,47.54,37.35
2018,3,20,9,0,0.0,88.0,3.6,9.7,88.0,67.57,55.1
2018,3,20,9,15,1.0,107.0,3.6,9.8,107.5,81.31,67.09
2018,3,20,9,30,2.0,126.0,3.6,9.9,127.0,94.84,78.8
2018,3,20,9,45,2.5,134.0,3.65,10.05,135.5,100.65,83.64
2018,3,20,10,0,3.0,142.0,3.7,10.2,144.0,106.42,88.43
2018,3,20,10,15,27.0,218.5,3.75,10.2,237.0,148.58,124.86
2018,3,20,10,30,51.0,295.0,3.8,10.2,330.0,192.66,154.45
2018,3,20,10,45,39.0,284.5,3.85,10.2,312.0,194.65,155.05
2018,3,20,11,0,27.0,274.0,3.9,10.2,294.0,193.79,154.51
2018,3,20,11,15,19.5,251.0,4.0,10.1,265.5,189.06,151.04
2018,3,20,11,30,12.0,228.0,4.1,10.0,237.0,173.79,138.94
2018,3,20,11,45,10.0,216.5,4.2,9.9,224.0,166.83,133.41
2018,3,20,12,0,8.0,205.0,4.3,9.8,211.0,159.2,127.29
2018,3,20,12,15,9.0,213.0,4.35,9.75,220.0,167.0,133.79
2018,3,20,12,30,10.0,221.0,4.4,9.7,229.0,175.05,140.51
2018,3,20,12,45,8.0,205.5,4.45,9.65,212.0,163.5,131.13
2018,3,20,13,0,6.0,190.0,4.5,9.6,195.0,151.37,121.25
2018,3,20,13,15,4.0,170.5,4.3,9.6,173.5,135.54,108.22
2018,3,20,13,30,2.0,151.0,4.1,9.6,152.0,119.2,94.72
2018,3,20,13,45,1.0,139.0,3.95,9.55,139.5,109.22,86.51
2018,3,20,14,0,0.0,127.0,3.8,9.5,127.0,99.02,78.09
2018,3,20,14,15,0.0,121.5,3.85,9.45,121.5,94.74,74.65
2018,3,20,14,30,0.0,116.0,3.9,9.4,116.0,90.4,71.17
2018,3,20,14,45,0.0,112.0,3.95,9.35,112.0,87.28,68.7
2018,3,20,15,0,0.0,108.0,4.0,9.3,108.0,84.15,66.24
2018,3,20,15,15,0.0,95.5,4.0,9.3,95.5,73.86,57.68
2018,3,20,15,30,0.0,83.0,4.0,9.3,83.0,63.84,49.29
2018,3,20,15,45,0.0,66.0,4.05,9.2,66.0,50.64,38.14
2018,3,20,16,0,0.0,49.0,4.1,9.1,49.0,37.5,26.93
2018,3,20,16,15,0.0,41.0,4.1,9.05,41.0,31.33,21.67
2018,3,20,16,30,0.0,33.0,4.1,9.0,33.0,25.18,16.38
2018,3,20,16,45,0.0,28.0,4.05,8.95,28.0,21.33,13.06
2018,3,20,17,0,0.0,23.0,4.0,8.9,23.0,17.5,9.7
2018,3,20,17,15,0.0,20.5,3.85,8.85,20.5,15.58,7.97
2018,3,20,17,30,0.0,18.0,3.7,8.8,18.0,13.68,6.18
2018,3,20,17,45,0.0,13.0,3.5,8.75,13.0,9.86,2.67
2018,3,20,18,0,0.0,8.0,3.3,8.7,8.0,6.06,0.0
2018,3,20,18,15,0.0,4.0,3.25,8.7,4.0,3.15,0.0
2018,3,20,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,9.7,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,2.1,9.8,3.0,2.36,0.0
2018,3,21,6,45,0.0,4.5,2.15,9.85,4.5,3.4,0.0
2018,3,21,7,0,0.0,6.0,2.2,9.9,6.0,4.54,0.0
2018,3,21,7,15,0.0,9.0,2.2,9.95,9.0,6.82,0.52
2018,3,21,7,30,0.0,12.0,2.2,10.0,12.0,9.11,2.65
2018,3,21,7,45,0.0,21.5,2.2,10.1,21.5,16.36,9.29
2018,3,21,8,0,0.0,31.0,2.2,10.2,31.0,23.63,15.91
2018,3,21,8,15,0.0,38.5,2.2,10.3,38.5,29.4,21.08
2018,3,21,8,30,0.0,46.0,2.2,10.4,46.0,35.18,26.22
2018,3,21,8,45,0.0,61.5,2.15,10.55,61.5,47.15,36.84
2018,3,21,9,0,0.0,77.0,2.1,10.7,77.0,59.17,47.39
2018,3,21,9,15,0.5,102.5,2.1,10.8,103.0,78.17,64.02
2018,3,21,9,30,1.0,128.0,2.1,10.9,129.0,96.23,79.65
2018,3,21,9,45,0.5,137.0,2.15,11.05,137.5,102.7,85.01
2018,3,21,10,0,0.0,146.0,2.2,11.2,146.0,109.11,90.32
2018,3,21,10,15,0.0,143.5,2.25,11.35,143.5,107.63,88.79
2018,3,21,10,30,0.0,141.0,2.3,11.5,141.0,106.2,83.44
2018,3,21,10,45,2.0,156.0,2.35,11.7,157.5,117.43,92.44
2018,3,21,11,0,4.0,171.0,2.4,11.9,174.0,129.06,101.68
2018,3,21,11,15,5.0,177.0,2.45,11.95,181.0,134.49,105.97
2018,3,21,11,30,6.0,183.0,2.5,12.0,188.0,140.1,110.46
2018,3,21,11,45,6.0,182.0,2.55,12.05,187.0,140.42,110.69
2018,3,21,12,0,6.0,181.0,2.6,12.1,186.0,140.68,110.9
2018,3,21,12,15,6.0,179.5,2.55,12.2,184.5,140.5,110.74
2018,3,21,12,30,6.0,178.0,2.5,12.3,183.0,140.26,110.55
2018,3,21,12,45,6.5,186.5,2.5,12.35,191.5,148.0,116.91
2018,3,21,13,0,7.0,195.0,2.5,12.4,200.0,155.95,123.43
2018,3,21,13,15,10.0,216.5,2.6,12.45,224.0,176.21,140.02
2018,3,21,13,30,13.0,238.0,2.7,12.5,248.0,197.45,157.36
2018,3,21,13,45,9.5,212.5,2.8,12.55,219.5,175.63,139.81
2018,3,21,14,0,6.0,187.0,2.9,12.6,191.0,153.04,121.58
2018,3,21,14,15,3.0,156.0,2.95,12.65,158.0,125.63,99.23
2018,3,21,14,30,0.0,125.0,3.0,12.7,125.0,97.81,76.34
2018,3,21,14,45,0.5,134.5,3.05,12.7,135.0,106.56,83.83
2018,3,21,15,0,1.0,144.0,3.1,12.7,145.0,115.87,91.78
2018,3,21,15,15,2.0,131.0,3.1,12.7,132.5,106.22,84.03
2018,3,21,15,30,3.0,118.0,3.1,12.7,120.0,96.48,76.19
2018,3,21,15,45,14.5,117.5,3.15,12.45,124.5,107.93,86.71
2018,3,21,16,0,26.0,117.0,3.2,12.2,129.0,131.65,107.61
2018,3,21,16,15,30.5,115.0,3.2,12.1,127.5,137.14,112.81
2018,3,21,16,30,35.0,113.0,3.2,12.0,126.0,143.81,119.01
2018,3,21,16,45,18.0,88.0,3.2,11.9,94.5,101.48,82.56
2018,3,21,17,0,1.0,63.0,3.2,11.8,63.0,50.76,38.32
2018,3,21,17,15,0.5,45.0,3.2,11.7,45.0,34.88,24.52
2018,3,21,17,30,0.0,27.0,3.2,11.6,27.0,20.57,11.98
2018,3,21,17,45,0.0,19.5,3.2,11.55,19.5,14.84,6.77
2018,3,21,18,0,0.0,12.0,3.2,11.5,12.0,9.12,0.7
2018,3,21,18,15,0.0,6.5,3.15,11.45,6.5,5.11,0.0
2018,3,21,18,30,0.0,1.0,3.1,11.4,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,11.4,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,2.8,10.4,2.5,1.97,0.0
2018,3,22,6,30,0.0,5.0,2.9,10.3,5.0,3.78,0.0
2018,3,22,6,45,0.0,8.5,3.0,10.15,8.5,6.44,0.0
2018,3,22,7,0,0.0,12.0,3.1,10.0,12.0,9.1,2.45
2018,3,22,7,15,0.0,19.5,3.25,9.8,19.5,14.82,7.78
2018,3,22,7,30,0.0,27.0,3.4,9.6,27.0,20.56,13.11
2018,3,22,7,45,0.0,50.5,3.6,9.4,50.5,38.63,29.63
2018,3,22,8,0,0.0,74.0,3.8,9.2,74.0,56.34,45.68
2018,3,22,8,15,75.0,118.5,3.85,9.0,151.0,83.89,70.44
2018,3,22,8,30,150.0,163.0,3.9,8.8,228.0,111.51,94.95
2018,3,22,8,45,124.5,181.5,4.0,8.65,239.5,121.97,103.97
2018,3,22,9,0,99.0,200.0,4.1,8.5,251.0,132.0,112.55
2018,3,22,9,15,105.0,229.5,4.1,8.65,287.5,153.74,131.23
2018,3,22,9,30,111.0,259.0,4.1,8.8,324.0,170.13,145.05
2018,3,22,9,45,135.0,275.0,4.15,8.95,359.0,171.9,146.12
2018,3,22,10,0,159.0,291.0,4.2,9.1,394.0,180.42,153.09
2018,3,22,10,15,217.0,303.5,4.3,9.4,452.0,188.11,159.24
2018,3,22,10,30,275.0,316.0,4.4,9.7,510.0,196.33,152.96
2018,3,22,10,45,386.0,296.5,4.45,10.0,578.5,225.6,166.21
2018,3,22,11,0,497.0,277.0,4.5,10.3,647.0,260.49,187.89
2018,3,22,11,15,648.5,217.5,4.6,10.4,712.0,299.31,215.53
2018,3,22,11,30,800.0,158.0,4.7,10.5,777.0,355.66,261.28
2018,3,22,11,45,828.5,148.0,4.8,10.6,795.5,411.36,311.97
2018,3,22,12,0,857.0,138.0,4.9,10.7,814.0,468.73,363.77
2018,3,22,12,15,851.5,142.0,4.9,10.65,814.5,522.29,412.07
2018,3,22,12,30,846.0,146.0,4.9,10.6,815.0,573.85,457.54
2018,3,22,12,45,900.5,126.0,4.95,10.6,832.5,633.63,508.65
2018,3,22,13,0,955.0,106.0,5.0,10.6,850.0,698.87,563.17
2018,3,22,13,15,963.0,101.5,5.0,10.5,840.0,747.79,604.06
2018,3,22,13,30,971.0,97.0,5.0,10.4,830.0,794.42,642.58
2018,3,22,13,45,967.0,96.0,5.0,10.25,808.0,832.9,672.93
2018,3,22,14,0,963.0,95.0,5.0,10.1,786.0,867.96,700.16
2018,3,22,14,15,957.5,93.0,5.0,9.95,757.0,897.22,723.16
2018,3,22,14,30,952.0,91.0,5.0,9.8,728.0,922.7,743.53
2018,3,22,14,45,941.5,89.0,5.0,9.65,690.5,939.93,758.02
2018,3,22,15,0,931.0,87.0,5.0,9.5,653.0,953.07,769.75
2018,3,22,15,15,915.0,84.5,5.0,9.5,609.0,956.49,774.12
2018,3,22,15,30,899.0,82.0,5.0,9.5,565.0,955.73,775.65
2018,3,22,15,45,878.5,78.5,4.95,9.1,516.5,956.44,779.23
2018,3,22,16,0,858.0,75.0,4.9,8.7,468.0,942.08,771.65
2018,3,22,16,15,823.5,71.5,4.85,8.45,414.0,910.41,750.53
2018,3,22,16,30,789.0,68.0,4.8,8.2,360.0,875.05,726.18
2018,3,22,16,45,745.5,63.5,4.7,8.0,306.5,826.49,690.27
2018,3,22,17,0,702.0,59.0,4.6,7.8,253.0,775.01,650.53
2018,3,22,17,15,631.5,52.5,4.45,7.45,200.0,702.81,592.07
2018,3,22,17,30,561.0,46.0,4.3,7.1,147.0,622.31,523.39
2018,3,22,17,45,451.0,38.0,4.2,6.8,102.0,504.88,419.77
2018,3,22,18,0,341.0,30.0,4.1,6.5,57.0,383.42,277.06
2018,3,22,18,15,183.0,17.0,4.0,6.35,30.0,166.49,0.0
2018,3,22,18,30,25.0,4.0,3.9,6.2,3.0,0.0,0.0
2018,3,22,18,45,12.5,2.0,3.8,6.1,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,6,15,4.0,7.5,2.2,6.75,7.5,5.9,0.0
2018,3,23,6,30,8.0,15.0,2.2,7.1,15.0,11.67,0.0
2018,3,23,6,45,11.0,31.0,2.2,7.45,32.0,23.4,14.46
2018,3,23,7,0,14.0,47.0,2.2,7.8,49.0,34.98,25.79
2018,3,23,7,15,49.5,65.0,2.3,8.05,76.5,47.95,37.98
2018,3,23,7,30,85.0,83.0,2.4,8.3,104.0,60.07,49.21
2018,3,23,7,45,66.0,90.0,2.5,8.55,108.5,65.1,53.79
2018,3,23,8,0,47.0,97.0,2.6,8.8,113.0,71.47,59.43
2018,3,23,8,15,38.0,113.5,2.65,9.0,128.0,82.52,69.16
2018,3,23,8,30,29.0,130.0,2.7,9.2,143.0,93.31,78.52
2018,3,23,8,45,47.0,136.0,2.75,9.35,159.5,98.04,82.41
2018,3,23,9,0,65.0,142.0,2.8,9.5,176.0,102.69,86.2
2018,3,23,9,15,96.0,189.0,2.85,9.65,243.5,126.49,106.78
2018,3,23,9,30,127.0,236.0,2.9,9.8,311.0,152.3,128.86
2018,3,23,9,45,119.5,256.0,2.95,9.9,330.0,162.39,137.17
2018,3,23,10,0,112.0,276.0,3.0,10.0,349.0,172.09,145.14
2018,3,23,10,15,164.5,298.5,3.0,10.05,412.0,184.32,155.27
2018,3,23,10,30,217.0,321.0,3.0,10.1,475.0,207.21,161.94
2018,3,23,10,45,237.5,311.5,3.05,10.15,485.0,217.11,164.6
2018,3,23,11,0,258.0,302.0,3.1,10.2,495.0,239.1,180.61
2018,3,23,11,15,199.0,304.0,3.15,10.2,455.0,256.5,198.08
2018,3,23,11,30,140.0,306.0,3.2,10.2,415.0,258.49,203.0
2018,3,23,11,45,230.5,335.5,3.25,10.2,517.5,323.12,253.83
2018,3,23,12,0,321.0,365.0,3.3,10.2,620.0,404.11,318.06
2018,3,23,12,15,244.5,360.5,3.3,10.2,555.0,393.05,312.03
2018,3,23,12,30,168.0,356.0,3.3,10.2,490.0,368.86,294.72
2018,3,23,12,45,132.0,349.0,3.35,10.2,453.5,359.39,288.24
2018,3,23,13,0,96.0,342.0,3.4,10.2,417.0,336.69,270.76
2018,3,23,13,15,105.5,344.0,3.45,10.2,425.0,355.07,286.21
2018,3,23,13,30,115.0,346.0,3.5,10.2,433.0,387.09,312.22
2018,3,23,13,45,75.0,293.0,3.5,10.15,349.0,306.7,248.45
2018,3,23,14,0,35.0,240.0,3.5,10.1,265.0,233.56,189.27
2018,3,23,14,15,210.0,242.5,3.5,10.0,384.5,419.13,343.96
2018,3,23,14,30,385.0,245.0,3.5,9.9,504.0,604.65,492.51
2018,3,23,14,45,625.0,172.5,3.55,9.85,566.5,769.32,623.52
2018,3,23,15,0,865.0,100.0,3.6,9.8,629.0,921.67,736.8
2018,3,23,15,15,750.0,121.0,3.6,9.8,557.0,865.98,696.68
2018,3,23,15,30,635.0,142.0,3.6,9.8,485.0,797.84,648.39
2018,3,23,15,45,383.0,160.0,3.6,9.5,361.5,580.73,482.08
2018,3,23,16,0,131.0,178.0,3.6,9.2,238.0,324.15,272.19
2018,3,23,16,15,119.5,154.5,3.55,9.05,204.5,291.04,246.49
2018,3,23,16,30,108.0,131.0,3.5,8.9,171.0,256.38,218.26
2018,3,23,16,45,195.5,109.5,3.5,8.75,169.0,338.48,290.83
2018,3,23,17,0,283.0,88.0,3.5,8.6,167.0,419.8,360.65
2018,3,23,17,15,277.0,75.0,3.45,8.45,139.0,398.28,341.68
2018,3,23,17,30,271.0,62.0,3.4,8.3,111.0,376.09,320.63
2018,3,23,17,45,194.5,46.0,3.4,8.2,75.5,285.97,239.17
2018,3,23,18,0,118.0,30.0,3.4,8.1,40.0,175.9,129.24
2018,3,23,18,15,63.0,16.5,3.45,8.1,21.5,65.8,0.0
2018,3,23,18,30,8.0,3.0,3.5,8.1,3.0,0.0,0.0
2018,3,23,18,45,4.0,1.5,3.5,8.05,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,24,6,15,73.0,11.0,1.65,4.35,15.0,8.65,0.0
2018,3,24,6,30,146.0,22.0,1.6,5.0,30.0,16.71,0.29
2018,3,24,6,45,165.5,39.0,1.55,5.6,57.5,29.14,19.82
2018,3,24,7,0,185.0,56.0,1.5,6.2,85.0,41.3,31.75
2018,3,24,7,15,280.0,67.0,1.55,6.4,129.5,49.38,39.59
2018,3,24,7,30,375.0,78.0,1.6,6.6,174.0,57.64,47.35
2018,3,24,7,45,232.5,107.5,1.65,6.85,171.5,76.17,64.23
2018,3,24,8,0,90.0,137.0,1.7,7.1,169.0,94.11,80.26
2018,3,24,8,15,147.0,158.0,1.75,7.3,219.0,107.84,92.28
2018,3,24,8,30,204.0,179.0,1.8,7.5,269.0,121.39,103.96
2018,3,24,8,45,400.5,164.5,1.9,7.7,365.5,109.35,92.85
2018,3,24,9,0,597.0,150.0,2.0,7.9,462.0,105.41,89.03
2018,3,24,9,15,558.0,175.5,2.1,8.05,486.5,116.86,98.83
2018,3,24,9,30,519.0,201.0,2.2,8.2,511.0,129.01,109.13
2018,3,24,9,45,456.5,234.0,2.3,8.4,519.0,143.85,121.71
2018,3,24,10,0,394.0,267.0,2.4,8.6,527.0,165.64,140.18
2018,3,24,10,15,370.5,290.0,2.45,8.65,543.5,175.34,148.17
2018,3,24,10,30,347.0,313.0,2.5,8.7,560.0,202.36,155.08
2018,3,24,10,45,237.5,335.0,2.6,8.8,506.5,239.9,183.58
2018,3,24,11,0,128.0,357.0,2.7,8.9,453.0,254.09,198.99
2018,3,24,11,15,144.5,365.5,2.75,8.85,476.5,279.68,219.44
2018,3,24,11,30,161.0,374.0,2.8,8.8,500.0,307.45,242.2
2018,3,24,11,45,197.0,374.0,2.9,8.8,530.0,339.16,268.0
2018,3,24,12,0,233.0,374.0,3.0,8.8,560.0,374.59,297.19
2018,3,24,12,15,202.0,381.0,3.05,8.75,542.5,386.42,308.39
2018,3,24,12,30,171.0,388.0,3.1,8.7,525.0,394.93,316.45
2018,3,24,12,45,182.5,386.0,3.15,8.6,531.0,418.13,335.98
2018,3,24,13,0,194.0,384.0,3.2,8.5,537.0,441.92,355.88
2018,3,24,13,15,171.5,363.5,3.2,8.35,497.0,427.56,345.57
2018,3,24,13,30,149.0,343.0,3.2,8.2,457.0,409.35,332.12
2018,3,24,13,45,280.5,318.5,3.25,8.1,525.0,515.46,419.2
2018,3,24,14,0,412.0,294.0,3.3,8.0,593.0,631.64,512.08
2018,3,24,14,15,597.0,218.0,3.35,7.85,632.0,742.49,601.58
2018,3,24,14,30,782.0,142.0,3.4,7.7,671.0,851.87,687.02
2018,3,24,14,45,608.5,186.0,3.4,7.6,584.5,769.92,625.77
2018,3,24,15,0,435.0,230.0,3.4,7.5,498.0,669.89,548.58
2018,3,24,15,15,277.5,209.0,3.4,7.5,375.5,493.98,411.02
2018,3,24,15,30,120.0,188.0,3.4,7.5,253.0,310.3,260.31
2018,3,24,15,45,65.5,148.5,3.45,7.2,183.5,199.88,168.32
2018,3,24,16,0,11.0,109.0,3.5,6.9,114.0,97.92,79.91
2018,3,24,16,15,28.5,101.5,3.45,6.75,112.5,119.69,100.02
2018,3,24,16,30,46.0,94.0,3.4,6.6,111.0,130.97,110.97
2018,3,24,16,45,178.0,92.0,3.35,6.4,144.5,296.6,258.18
2018,3,24,17,0,310.0,90.0,3.3,6.2,178.0,448.5,388.12
2018,3,24,17,15,301.0,75.5,3.2,6.15,146.5,421.61,364.1
2018,3,24,17,30,292.0,61.0,3.1,6.1,115.0,393.74,338.13
2018,3,24,17,45,211.5,47.5,3.0,6.05,80.0,303.45,256.0
2018,3,24,18,0,131.0,34.0,2.9,6.0,45.0,198.91,150.84
2018,3,24,18,15,68.0,19.0,2.85,5.95,24.5,72.06,0.0
2018,3,24,18,30,5.0,4.0,2.8,5.9,4.0,0.0,0.0
2018,3,24,18,45,2.5,2.0,2.75,5.9,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,6,15,95.5,13.5,2.3,5.3,19.5,10.62,0.0
