Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,14,0,924.0,108.0,2.9,16.4,841.0,905.93,693.96
2018,4,14,14,15,915.0,107.5,3.0,16.2,810.0,930.57,713.02
2018,4,14,14,30,906.0,107.0,3.1,16.0,779.0,951.45,729.72
2018,4,14,14,45,894.5,105.5,3.15,15.8,741.5,965.14,741.31
2018,4,14,15,0,883.0,104.0,3.2,15.6,704.0,974.9,750.47
2018,4,14,15,15,868.0,101.0,3.2,15.6,660.5,988.16,761.34
2018,4,14,15,30,853.0,98.0,3.2,15.6,617.0,985.06,761.08
2018,4,14,15,45,833.0,95.5,3.35,14.95,569.5,973.61,758.34
2018,4,14,16,0,813.0,93.0,3.5,14.3,522.0,958.28,752.9
2018,4,14,16,15,784.5,90.0,3.5,13.9,471.0,930.09,736.47
2018,4,14,16,30,756.0,87.0,3.5,13.5,420.0,898.38,717.29
2018,4,14,16,45,715.5,82.5,3.45,13.05,366.0,857.71,690.86
2018,4,14,17,0,675.0,78.0,3.4,12.6,312.0,807.55,656.51
2018,4,14,17,15,609.5,71.5,3.35,12.2,256.5,728.57,598.64
2018,4,14,17,30,544.0,65.0,3.3,11.8,201.0,648.93,537.62
2018,4,14,17,45,463.0,57.0,3.25,11.35,153.5,552.99,460.32
2018,4,14,18,0,382.0,49.0,3.2,10.9,106.0,457.81,379.28
2018,4,14,18,15,262.0,36.5,3.15,10.65,68.5,331.49,263.52
2018,4,14,18,30,142.0,24.0,3.1,10.4,31.0,186.8,0.0
2018,4,14,18,45,71.0,12.0,3.05,10.15,15.5,66.46,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,104.5,14.5,1.3,8.2,21.5,11.41,0.0
2018,4,15,6,0,201.0,27.0,1.4,8.4,41.0,20.53,6.85
2018,4,15,6,15,319.0,38.0,1.5,8.65,81.5,31.17,21.63
2018,4,15,6,30,437.0,49.0,1.6,8.9,122.0,40.11,30.45
2018,4,15,6,45,353.0,57.0,1.75,9.15,129.0,43.18,33.61
2018,4,15,7,0,269.0,65.0,1.9,9.4,136.0,47.68,37.84
2018,4,15,7,15,173.5,100.5,2.05,9.6,150.0,71.14,59.03
2018,4,15,7,30,78.0,136.0,2.2,9.8,164.0,95.67,80.82
2018,4,15,7,45,115.0,161.5,2.3,10.0,210.0,109.54,92.81
2018,4,15,8,0,152.0,187.0,2.4,10.2,256.0,125.01,106.06
2018,4,15,8,15,208.0,206.5,2.55,10.25,312.5,137.44,116.54
2018,4,15,8,30,264.0,226.0,2.7,10.3,369.0,143.77,121.65
2018,4,15,8,45,196.5,254.0,2.8,10.35,365.5,162.79,137.71
2018,4,15,9,0,129.0,282.0,2.9,10.4,362.0,175.03,147.79
2018,4,15,9,15,88.5,285.0,3.0,10.3,341.5,184.96,155.95
2018,4,15,9,30,48.0,288.0,3.1,10.2,321.0,186.27,156.75
2018,4,15,9,45,54.0,309.0,3.2,10.1,348.0,197.49,166.04
2018,4,15,10,0,60.0,330.0,3.3,10.0,375.0,208.36,175.01
2018,4,15,10,15,41.5,287.0,3.4,9.95,318.5,192.86,153.23
2018,4,15,10,30,23.0,244.0,3.5,9.9,262.0,171.89,136.31
2018,4,15,10,45,11.5,167.0,3.55,9.8,176.0,128.36,101.1
2018,4,15,11,0,0.0,90.0,3.6,9.7,90.0,69.64,52.91
2018,4,15,11,15,0.0,85.0,3.6,9.7,85.0,65.86,49.74
2018,4,15,11,30,0.0,80.0,3.6,9.7,80.0,62.01,46.5
2018,4,15,11,45,0.0,80.0,3.6,9.7,80.0,62.03,46.49
2018,4,15,12,0,0.0,80.0,3.6,9.7,80.0,62.04,46.49
2018,4,15,12,15,0.0,78.5,3.65,9.7,78.5,60.87,45.51
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,59.7,44.54
2018,4,15,12,45,0.0,78.0,3.7,9.7,78.0,60.47,45.19
2018,4,15,13,0,0.0,79.0,3.7,9.7,79.0,61.22,45.85
2018,4,15,13,15,0.0,79.5,3.75,9.6,79.5,61.58,46.2
2018,4,15,13,30,0.0,80.0,3.8,9.5,80.0,61.94,46.56
2018,4,15,13,45,0.0,88.5,3.8,9.45,88.5,68.52,52.14
2018,4,15,14,0,0.0,97.0,3.8,9.4,97.0,75.18,57.8
2018,4,15,14,15,0.0,95.5,3.8,9.35,95.5,73.93,56.85
2018,4,15,14,30,0.0,94.0,3.8,9.3,94.0,72.67,55.91
2018,4,15,14,45,0.0,81.5,3.85,9.25,81.5,62.88,47.78
2018,4,15,15,0,0.0,69.0,3.9,9.2,69.0,53.14,39.66
2018,4,15,15,15,6.5,111.0,3.9,9.2,115.0,92.93,73.79
2018,4,15,15,30,13.0,153.0,3.9,9.2,161.0,136.53,110.99
2018,4,15,15,45,110.0,180.5,3.85,8.85,239.5,299.5,251.09
2018,4,15,16,0,207.0,208.0,3.8,8.5,318.0,435.77,365.85
2018,4,15,16,15,346.0,172.0,3.75,8.25,334.5,561.35,471.74
2018,4,15,16,30,485.0,136.0,3.7,8.0,351.0,685.82,573.69
2018,4,15,16,45,506.5,117.0,3.6,7.7,316.5,684.13,573.58
2018,4,15,17,0,528.0,98.0,3.5,7.4,282.0,688.53,578.74
2018,4,15,17,15,438.5,89.5,3.45,7.25,225.5,578.03,491.6
2018,4,15,17,30,349.0,81.0,3.4,7.1,169.0,478.68,410.75
2018,4,15,17,45,303.5,66.0,3.3,6.9,129.5,412.99,354.55
2018,4,15,18,0,258.0,51.0,3.2,6.7,90.0,348.5,296.18
2018,4,15,18,15,203.0,37.5,3.15,6.7,61.0,281.29,228.53
2018,4,15,18,30,148.0,24.0,3.1,6.7,32.0,193.17,31.53
2018,4,15,18,45,74.0,12.0,3.0,6.65,16.0,68.92,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.75,6.25,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,4,16,5,45,15.5,8.5,1.85,6.15,9.5,6.69,0.0
2018,4,16,6,0,28.0,16.0,1.9,6.1,18.0,12.61,3.02
2018,4,16,6,15,40.0,29.5,1.95,6.05,35.0,22.73,14.53
2018,4,16,6,30,52.0,43.0,2.0,6.0,52.0,32.69,24.13
2018,4,16,6,45,88.5,67.0,2.05,5.95,88.5,49.5,39.86
2018,4,16,7,0,125.0,91.0,2.1,5.9,125.0,65.82,54.99
2018,4,16,7,15,98.5,98.5,2.2,5.85,128.5,71.09,59.82
2018,4,16,7,30,72.0,106.0,2.3,5.8,132.0,76.01,64.18
2018,4,16,7,45,76.0,129.0,2.35,5.75,160.5,90.51,77.14
2018,4,16,8,0,80.0,152.0,2.4,5.7,189.0,107.91,92.53
2018,4,16,8,15,195.0,188.0,2.45,5.7,291.0,127.53,109.69
2018,4,16,8,30,310.0,224.0,2.5,5.7,393.0,143.73,123.64
2018,4,16,8,45,334.5,235.0,2.55,5.75,431.5,149.47,128.26
2018,4,16,9,0,359.0,246.0,2.6,5.8,470.0,154.99,132.7
2018,4,16,9,15,241.5,285.5,2.65,5.9,440.5,170.42,145.75
2018,4,16,9,30,124.0,325.0,2.7,6.0,411.0,195.16,166.74
2018,4,16,9,45,152.5,335.0,2.7,6.1,446.5,200.49,170.85
2018,4,16,10,0,181.0,345.0,2.7,6.2,482.0,205.65,174.87
2018,4,16,10,15,280.5,347.5,2.7,6.35,569.0,219.29,168.79
2018,4,16,10,30,380.0,350.0,2.7,6.5,656.0,261.7,195.19
2018,4,16,10,45,395.0,355.5,2.75,6.7,681.5,300.23,225.41
2018,4,16,11,0,410.0,361.0,2.8,6.9,707.0,333.3,253.43
2018,4,16,11,15,449.5,352.0,2.8,7.05,737.0,376.68,289.88
2018,4,16,11,30,489.0,343.0,2.8,7.2,767.0,424.04,329.89
2018,4,16,11,45,497.5,329.0,2.8,7.35,763.5,458.06,359.92
2018,4,16,12,0,506.0,315.0,2.8,7.5,760.0,491.59,389.12
2018,4,16,12,15,501.0,325.5,2.85,7.7,766.0,534.49,424.7
2018,4,16,12,30,496.0,336.0,2.9,7.9,772.0,576.46,458.67
2018,4,16,12,45,513.5,331.5,3.0,8.1,779.0,620.53,494.08
2018,4,16,13,0,531.0,327.0,3.1,8.3,786.0,664.61,529.02
2018,4,16,13,15,514.5,321.0,3.2,8.35,759.0,681.89,543.58
2018,4,16,13,30,498.0,315.0,3.3,8.4,732.0,695.67,555.47
2018,4,16,13,45,385.5,341.5,3.4,8.45,659.0,641.35,514.23
2018,4,16,14,0,273.0,368.0,3.5,8.5,586.0,593.04,476.48
2018,4,16,14,15,267.0,358.0,3.55,8.5,564.5,596.67,480.69
2018,4,16,14,30,261.0,348.0,3.6,8.5,543.0,598.41,483.2
2018,4,16,14,45,393.5,287.5,3.65,8.45,565.0,675.4,547.68
2018,4,16,15,0,526.0,227.0,3.7,8.4,587.0,777.27,629.28
2018,4,16,15,15,596.5,189.0,3.7,8.4,573.5,829.72,671.39
2018,4,16,15,30,667.0,151.0,3.7,8.4,560.0,872.13,704.24
2018,4,16,15,45,685.0,132.0,3.75,8.35,524.0,878.88,711.32
2018,4,16,16,0,703.0,113.0,3.8,8.3,488.0,881.54,715.84
2018,4,16,16,15,695.0,104.0,3.8,8.2,444.5,866.8,707.42
2018,4,16,16,30,687.0,95.0,3.8,8.1,401.0,848.77,696.59
2018,4,16,16,45,614.0,92.5,3.75,8.0,341.0,771.58,640.14
2018,4,16,17,0,541.0,90.0,3.7,7.9,281.0,692.58,580.98
2018,4,16,17,15,594.5,71.5,3.65,7.65,249.5,715.08,600.24
2018,4,16,17,30,648.0,53.0,3.6,7.4,218.0,724.01,606.66
2018,4,16,17,45,576.5,46.5,3.5,7.2,168.5,644.87,541.26
2018,4,16,18,0,505.0,40.0,3.4,7.0,119.0,559.67,467.33
2018,4,16,18,15,372.0,31.0,3.35,6.8,77.5,420.02,340.94
2018,4,16,18,30,239.0,22.0,3.3,6.6,36.0,265.88,80.38
2018,4,16,18,45,119.5,11.0,3.25,6.35,18.0,104.76,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,143.0,15.5,1.9,3.25,26.0,12.2,0.0
2018,4,17,6,0,270.0,29.0,1.9,3.7,50.0,24.07,12.31
2018,4,17,6,15,387.0,39.0,1.85,4.2,93.5,32.2,23.21
2018,4,17,6,30,504.0,49.0,1.8,4.7,137.0,40.47,31.41
2018,4,17,6,45,574.5,56.5,1.75,5.25,189.0,46.47,37.22
2018,4,17,7,0,645.0,64.0,1.7,5.8,241.0,52.51,42.84
2018,4,17,7,15,691.0,69.5,1.6,6.35,294.5,56.77,46.64
2018,4,17,7,30,737.0,75.0,1.5,6.9,348.0,66.04,54.87
2018,4,17,7,45,768.5,79.5,1.4,7.5,401.5,69.53,57.71
2018,4,17,8,0,800.0,84.0,1.3,8.1,455.0,72.97,60.45
2018,4,17,8,15,824.0,88.0,1.15,8.5,506.5,75.82,62.67
2018,4,17,8,30,848.0,92.0,1.0,8.9,558.0,78.58,64.79
2018,4,17,8,45,866.0,94.5,0.9,9.3,605.5,80.11,65.82
2018,4,17,9,0,884.0,97.0,0.8,9.7,653.0,90.1,74.26
2018,4,17,9,15,898.5,98.5,0.65,10.05,695.5,91.4,75.04
2018,4,17,9,30,913.0,100.0,0.5,10.4,738.0,92.59,75.76
2018,4,17,9,45,925.0,100.0,0.35,10.75,775.0,92.77,75.6
2018,4,17,10,0,937.0,100.0,0.2,11.1,812.0,92.88,75.4
2018,4,17,10,15,943.0,102.0,0.2,11.3,841.5,150.46,87.37
2018,4,17,10,30,949.0,104.0,0.2,11.5,871.0,212.44,125.95
2018,4,17,10,45,952.5,106.0,0.2,11.75,894.0,274.44,174.69
2018,4,17,11,0,956.0,108.0,0.2,12.0,917.0,336.44,227.4
2018,4,17,11,15,956.0,110.5,0.3,12.1,931.5,397.41,280.87
2018,4,17,11,30,956.0,113.0,0.4,12.2,946.0,457.56,333.22
2018,4,17,11,45,953.0,116.5,0.5,12.35,952.5,516.04,383.08
2018,4,17,12,0,950.0,120.0,0.6,12.5,959.0,573.0,430.37
2018,4,17,12,15,952.5,118.5,0.75,12.5,959.0,627.62,475.44
2018,4,17,12,30,955.0,117.0,0.9,12.5,959.0,680.61,518.28
2018,4,17,12,45,956.5,114.5,1.0,12.55,951.0,730.26,557.18
2018,4,17,13,0,958.0,112.0,1.1,12.6,943.0,777.61,593.68
2018,4,17,13,15,954.0,110.5,1.3,12.55,925.0,819.21,626.87
2018,4,17,13,30,950.0,109.0,1.5,12.5,907.0,857.68,655.92
2018,4,17,13,45,941.5,108.5,1.7,12.5,881.0,890.11,680.78
2018,4,17,14,0,933.0,108.0,1.9,12.5,855.0,918.89,703.27
2018,4,17,14,15,906.5,113.5,2.0,12.4,817.0,933.95,715.66
2018,4,17,14,30,880.0,119.0,2.1,12.3,779.0,944.53,725.31
2018,4,17,14,45,854.0,120.0,2.25,12.15,734.5,959.48,738.87
2018,4,17,15,0,828.0,121.0,2.4,12.0,690.0,957.66,741.01
2018,4,17,15,15,804.5,118.0,2.4,12.0,643.0,949.48,737.11
2018,4,17,15,30,781.0,115.0,2.4,12.0,596.0,937.12,730.52
2018,4,17,15,45,679.0,132.0,2.55,11.6,527.0,873.74,690.3
2018,4,17,16,0,577.0,149.0,2.7,11.2,458.0,797.57,639.85
2018,4,17,16,15,602.5,126.0,2.8,10.85,421.0,801.38,646.91
2018,4,17,16,30,628.0,103.0,2.9,10.5,384.0,800.65,649.94
2018,4,17,16,45,529.5,106.5,3.0,10.2,323.5,705.19,581.08
2018,4,17,17,0,431.0,110.0,3.1,9.9,263.0,600.64,502.93
2018,4,17,17,15,398.0,95.5,3.1,9.5,219.0,547.61,462.76
2018,4,17,17,30,365.0,81.0,3.1,9.1,175.0,493.81,419.8
2018,4,17,17,45,315.5,66.5,3.1,8.75,134.5,424.52,361.69
2018,4,17,18,0,266.0,52.0,3.1,8.4,94.0,356.58,301.74
2018,4,17,18,15,185.5,37.5,3.0,8.2,61.5,264.31,215.69
2018,4,17,18,30,105.0,23.0,2.9,8.0,29.0,157.43,61.62
2018,4,17,18,45,52.5,11.5,2.8,7.8,14.5,51.3,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,5.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,12.0,1.1,6.05,12.0,9.44,0.0
2018,4,18,6,0,0.0,21.0,1.0,6.2,21.0,16.04,6.84
2018,4,18,6,15,0.0,36.0,0.95,6.5,36.0,27.15,18.62
2018,4,18,6,30,0.0,51.0,0.9,6.8,51.0,38.18,29.16
2018,4,18,6,45,0.5,54.5,0.85,7.1,54.5,41.4,32.38
2018,4,18,7,0,1.0,58.0,0.8,7.4,58.0,44.45,35.26
2018,4,18,7,15,3.0,65.0,0.75,7.65,66.0,49.88,40.17
2018,4,18,7,30,5.0,72.0,0.7,7.9,74.0,55.33,44.98
2018,4,18,7,45,6.0,108.0,0.7,8.15,110.5,80.78,67.66
2018,4,18,8,0,7.0,144.0,0.7,8.4,147.0,105.26,89.03
2018,4,18,8,15,13.5,170.5,0.75,8.6,177.5,123.21,104.34
2018,4,18,8,30,20.0,197.0,0.8,8.8,208.0,140.89,119.23
2018,4,18,8,45,33.5,229.5,0.85,9.0,250.0,153.4,129.52
2018,4,18,9,0,47.0,262.0,0.9,9.2,292.0,171.62,144.6
2018,4,18,9,15,70.5,288.5,1.0,9.45,336.5,186.52,156.73
2018,4,18,9,30,94.0,315.0,1.1,9.7,381.0,200.98,168.43
2018,4,18,9,45,92.5,333.5,1.2,9.95,401.0,210.54,175.96
2018,4,18,10,0,91.0,352.0,1.3,10.2,421.0,219.78,183.23
2018,4,18,10,15,68.5,350.0,1.35,10.4,403.0,229.38,180.09
2018,4,18,10,30,46.0,348.0,1.4,10.6,385.0,235.57,184.94
2018,4,18,10,45,204.0,352.0,1.5,10.8,524.0,271.16,206.19
2018,4,18,11,0,362.0,356.0,1.6,11.0,663.0,327.49,245.69
2018,4,18,11,15,435.5,347.5,1.65,11.1,723.5,372.19,281.01
2018,4,18,11,30,509.0,339.0,1.7,11.2,784.0,432.36,329.08
2018,4,18,11,45,423.0,375.5,1.7,11.3,747.5,457.51,352.24
2018,4,18,12,0,337.0,412.0,1.7,11.4,711.0,475.86,368.68
2018,4,18,12,15,263.5,421.0,1.75,11.4,654.5,471.27,367.07
2018,4,18,12,30,190.0,430.0,1.8,11.4,598.0,455.08,355.86
2018,4,18,12,45,244.5,404.0,1.8,11.4,618.0,496.45,388.83
2018,4,18,13,0,299.0,378.0,1.8,11.4,638.0,536.5,420.51
2018,4,18,13,15,580.5,264.5,1.75,11.35,758.0,688.51,537.74
2018,4,18,13,30,862.0,151.0,1.7,11.3,878.0,838.13,648.97
2018,4,18,13,45,872.0,140.5,1.7,11.3,858.5,875.17,673.62
2018,4,18,14,0,882.0,130.0,1.7,11.3,839.0,897.62,689.46
2018,4,18,14,15,910.5,112.0,1.7,11.2,819.5,937.53,717.73
2018,4,18,14,30,939.0,94.0,1.7,11.1,800.0,974.12,743.48
2018,4,18,14,45,929.0,91.5,1.65,11.0,761.5,988.07,753.35
2018,4,18,15,0,919.0,89.0,1.6,10.9,723.0,997.97,760.94
2018,4,18,15,15,905.5,86.5,1.6,10.9,679.5,1000.45,764.27
2018,4,18,15,30,892.0,84.0,1.6,10.9,636.0,998.92,765.19
2018,4,18,15,45,875.5,81.0,1.55,10.6,588.0,989.87,761.32
2018,4,18,16,0,859.0,78.0,1.5,10.3,540.0,977.03,755.09
2018,4,18,16,15,836.5,74.5,1.45,10.05,489.0,966.02,750.07
2018,4,18,16,30,814.0,71.0,1.4,9.8,438.0,939.32,734.16
2018,4,18,16,45,772.0,67.0,1.4,9.6,381.0,889.28,702.4
2018,4,18,17,0,730.0,63.0,1.4,9.4,324.0,836.72,668.03
2018,4,18,17,15,636.0,62.0,1.35,8.95,263.0,742.51,601.53
2018,4,18,17,30,542.0,61.0,1.3,8.5,202.0,643.33,528.35
2018,4,18,17,45,462.0,53.5,1.25,8.1,155.0,549.23,454.93
2018,4,18,18,0,382.0,46.0,1.2,7.7,108.0,456.87,378.49
2018,4,18,18,15,292.0,34.5,1.2,7.35,72.0,354.31,287.44
2018,4,18,18,30,202.0,23.0,1.2,7.0,36.0,240.29,116.09
2018,4,18,18,45,101.0,11.5,1.15,6.7,18.0,90.38,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.9,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,169.5,18.0,2.5,5.85,30.5,14.16,0.0
2018,4,19,6,0,304.0,30.0,2.5,6.3,56.0,24.88,14.36
2018,4,19,6,15,415.0,39.5,2.6,6.85,101.0,32.64,23.51
2018,4,19,6,30,526.0,49.0,2.7,7.4,146.0,40.54,31.19
2018,4,19,6,45,593.5,55.5,2.8,7.95,197.5,45.8,36.24
2018,4,19,7,0,661.0,62.0,2.9,8.5,249.0,51.14,41.13
2018,4,19,7,15,708.5,67.0,2.95,9.05,304.0,59.69,48.77
2018,4,19,7,30,756.0,72.0,3.0,9.6,359.0,63.97,52.39
2018,4,19,7,45,787.5,76.0,3.05,10.1,412.5,67.2,55.01
2018,4,19,8,0,819.0,80.0,3.1,10.6,466.0,70.39,57.55
2018,4,19,8,15,842.0,83.5,3.1,11.05,517.5,73.0,59.54
2018,4,19,8,30,865.0,87.0,3.1,11.5,569.0,75.52,61.45
2018,4,19,8,45,882.5,89.0,3.1,11.9,616.5,85.13,69.57
2018,4,19,9,0,900.0,91.0,3.1,12.3,664.0,87.0,70.88
2018,4,19,9,15,915.0,92.0,3.15,12.55,707.0,88.1,71.57
2018,4,19,9,30,930.0,93.0,3.2,12.8,750.0,89.1,72.19
2018,4,19,9,45,942.0,93.5,3.25,13.1,787.5,89.63,72.41
2018,4,19,10,0,954.0,94.0,3.3,13.4,825.0,92.63,74.76
2018,4,19,10,15,960.0,95.0,3.35,13.55,854.0,154.07,87.87
2018,4,19,10,30,966.0,96.0,3.4,13.7,883.0,216.23,128.75
2018,4,19,10,45,972.0,95.5,3.5,13.85,906.0,277.93,179.27
2018,4,19,11,0,978.0,95.0,3.6,14.0,929.0,339.83,234.2
2018,4,19,11,15,980.0,96.5,3.7,14.1,944.0,401.65,290.36
2018,4,19,11,30,982.0,98.0,3.8,14.2,959.0,462.81,345.51
2018,4,19,11,45,981.0,98.5,3.85,14.3,964.5,521.01,397.19
2018,4,19,12,0,980.0,99.0,3.9,14.4,970.0,577.71,446.26
2018,4,19,12,15,977.0,100.5,3.95,14.45,968.0,632.32,492.41
2018,4,19,12,30,974.0,102.0,4.0,14.5,966.0,684.84,535.7
2018,4,19,12,45,967.5,103.5,4.05,14.55,955.0,732.75,574.47
2018,4,19,13,0,961.0,105.0,4.1,14.6,944.0,777.82,610.27
2018,4,19,13,15,956.5,105.0,4.15,14.6,927.0,820.07,642.93
2018,4,19,13,30,952.0,105.0,4.2,14.6,910.0,859.25,671.62
2018,4,19,13,45,945.0,104.0,4.2,14.6,884.5,892.18,695.6
2018,4,19,14,0,938.0,103.0,4.2,14.6,859.0,921.53,717.08
2018,4,19,14,15,930.0,101.5,4.2,14.55,827.5,945.82,735.2
2018,4,19,14,30,922.0,100.0,4.2,14.5,796.0,966.29,750.81
2018,4,19,14,45,911.0,98.5,4.2,14.45,758.0,980.1,761.92
2018,4,19,15,0,900.0,97.0,4.2,14.4,720.0,989.97,770.5
2018,4,19,15,15,885.5,94.5,4.2,14.4,676.5,991.35,773.2
2018,4,19,15,30,871.0,92.0,4.2,14.4,633.0,988.76,773.37
2018,4,19,15,45,851.5,89.5,4.1,14.05,585.0,989.91,776.8
2018,4,19,16,0,832.0,87.0,4.0,13.7,537.0,974.7,768.72
2018,4,19,16,15,805.5,84.0,3.95,13.4,485.5,948.13,752.81
2018,4,19,16,30,779.0,81.0,3.9,13.1,434.0,918.1,734.29
2018,4,19,16,45,743.5,77.0,3.85,12.8,381.0,874.66,705.53
2018,4,19,17,0,708.0,73.0,3.8,12.5,328.0,835.8,679.42
2018,4,19,17,15,657.0,67.5,3.7,11.95,275.0,771.39,633.12
2018,4,19,17,30,606.0,62.0,3.6,11.4,222.0,705.94,583.9
2018,4,19,17,45,529.0,55.0,3.5,10.9,172.0,613.7,510.59
2018,4,19,18,0,452.0,48.0,3.4,10.4,122.0,522.56,434.04
2018,4,19,18,15,332.0,37.5,3.3,10.0,81.5,392.06,319.48
2018,4,19,18,30,212.0,27.0,3.2,9.6,41.0,257.94,141.22
2018,4,19,18,45,110.5,14.5,3.1,9.2,21.5,100.44,0.0
2018,4,19,19,0,9.0,2.0,3.0,8.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,8.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.55,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,3.93,0.0
2018,4,20,5,45,170.0,18.0,2.85,8.45,31.5,14.16,0.0
2018,4,20,6,0,302.0,31.0,2.8,8.9,58.0,25.65,15.3
2018,4,20,6,15,409.0,40.5,2.75,9.5,102.5,33.38,23.95
2018,4,20,6,30,516.0,50.0,2.7,10.1,147.0,41.21,31.49
2018,4,20,6,45,582.5,56.5,2.65,10.75,198.0,46.43,36.4
2018,4,20,7,0,649.0,63.0,2.6,11.4,249.0,51.71,41.17
2018,4,20,7,15,692.5,68.0,2.55,11.8,302.0,55.63,44.59
2018,4,20,7,30,736.0,73.0,2.5,12.2,355.0,64.38,52.21
2018,4,20,7,45,767.0,77.0,2.4,12.6,407.5,67.54,54.75
2018,4,20,8,0,798.0,81.0,2.3,13.0,460.0,70.65,57.21
2018,4,20,8,15,821.0,83.5,2.3,13.5,510.0,72.5,58.51
2018,4,20,8,30,844.0,86.0,2.3,14.0,560.0,74.31,59.77
2018,4,20,8,45,860.0,89.0,2.3,14.5,606.0,84.58,68.35
2018,4,20,9,0,876.0,92.0,2.3,15.0,652.0,86.96,70.06
2018,4,20,9,15,891.0,92.5,2.3,15.3,694.0,87.7,70.42
2018,4,20,9,30,906.0,93.0,2.3,15.6,736.0,88.36,70.73
2018,4,20,9,45,919.5,92.5,2.3,15.9,773.0,88.34,70.48
2018,4,20,10,0,933.0,92.0,2.3,16.2,810.0,93.73,74.84
2018,4,20,10,15,939.5,93.5,2.35,16.35,839.5,154.13,86.75
2018,4,20,10,30,946.0,95.0,2.4,16.5,869.0,215.3,127.13
2018,4,20,10,45,950.0,95.5,2.5,16.65,890.5,275.88,176.4
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,336.46,229.5
2018,4,20,11,15,956.0,97.0,2.65,16.85,926.5,396.47,283.19
2018,4,20,11,30,958.0,98.0,2.7,16.9,941.0,455.81,335.8
2018,4,20,11,45,959.0,98.5,2.8,16.95,948.0,513.47,386.08
2018,4,20,12,0,960.0,99.0,2.9,17.0,955.0,569.88,434.06
2018,4,20,12,15,960.0,99.0,2.95,16.95,954.0,623.87,478.93
2018,4,20,12,30,960.0,99.0,3.0,16.9,953.0,676.02,521.25
2018,4,20,12,45,958.0,99.0,3.1,16.85,944.5,724.78,560.29
2018,4,20,13,0,956.0,99.0,3.2,16.8,936.0,771.07,596.76
2018,4,20,13,15,952.5,98.0,3.25,16.65,919.0,812.66,628.44
2018,4,20,13,30,949.0,97.0,3.3,16.5,902.0,851.21,656.53
2018,4,20,13,45,943.0,96.5,3.35,16.35,878.0,884.97,681.29
2018,4,20,14,0,937.0,96.0,3.4,16.2,854.0,915.26,703.72
2018,4,20,14,15,929.0,94.5,3.45,16.0,822.5,939.17,721.98
2018,4,20,14,30,921.0,93.0,3.5,15.8,791.0,959.28,737.82
2018,4,20,14,45,910.0,92.0,3.55,15.6,753.5,973.29,749.65
2018,4,20,15,0,899.0,91.0,3.6,15.4,716.0,983.39,759.04
2018,4,20,15,15,885.5,89.0,3.6,15.4,673.5,986.01,762.56
2018,4,20,15,30,872.0,87.0,3.6,15.4,631.0,984.74,763.63
2018,4,20,15,45,853.5,84.5,3.6,14.8,583.5,974.07,760.04
2018,4,20,16,0,835.0,82.0,3.6,14.2,536.0,972.11,762.77
2018,4,20,16,15,810.5,79.5,3.55,13.85,485.5,948.09,748.81
2018,4,20,16,30,786.0,77.0,3.5,13.5,435.0,920.67,732.42
2018,4,20,16,45,753.0,73.0,3.5,13.15,382.5,879.65,706.1
2018,4,20,17,0,720.0,69.0,3.5,12.8,330.0,835.92,677.02
2018,4,20,17,15,673.5,63.5,3.45,12.3,277.5,781.93,639.03
2018,4,20,17,30,627.0,58.0,3.4,11.8,225.0,720.52,593.4
2018,4,20,17,45,556.5,51.5,3.4,11.3,175.5,634.75,526.09
2018,4,20,18,0,486.0,45.0,3.4,10.8,126.0,550.1,455.48
2018,4,20,18,15,371.0,35.0,3.4,10.5,84.5,424.25,345.5
2018,4,20,18,30,256.0,25.0,3.4,10.2,43.0,291.68,174.56
2018,4,20,18,45,135.5,13.5,3.4,9.85,22.5,119.86,0.0
2018,4,20,19,0,15.0,2.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,7.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,8.1,6.0,4.72,0.0
2018,4,21,5,45,177.0,19.0,3.2,8.55,33.5,15.69,0.0
2018,4,21,6,0,310.0,32.0,3.2,9.0,61.0,26.46,16.36
2018,4,21,6,15,412.0,40.5,3.1,9.5,104.5,33.34,23.98
2018,4,21,6,30,514.0,49.0,3.0,10.0,148.0,40.36,30.77
2018,4,21,6,45,583.5,55.0,2.9,10.55,199.5,45.26,35.39
2018,4,21,7,0,653.0,61.0,2.8,11.1,251.0,50.26,39.91
2018,4,21,7,15,696.5,65.5,2.65,11.65,304.0,58.29,46.99
2018,4,21,7,30,740.0,70.0,2.5,12.2,357.0,62.14,50.2
2018,4,21,7,45,771.5,73.5,2.35,12.75,409.5,65.02,52.47
2018,4,21,8,0,803.0,77.0,2.2,13.3,462.0,67.88,54.69
2018,4,21,8,15,826.0,80.5,2.05,13.85,512.5,70.52,56.67
2018,4,21,8,30,849.0,84.0,1.9,14.4,563.0,73.07,58.57
2018,4,21,8,45,867.5,85.5,1.8,14.9,610.0,82.65,66.55
2018,4,21,9,0,886.0,87.0,1.7,15.4,657.0,84.25,67.58
2018,4,21,9,15,899.5,89.0,1.65,15.8,699.5,85.9,68.7
2018,4,21,9,30,913.0,91.0,1.6,16.2,742.0,87.42,69.71
2018,4,21,9,45,923.5,91.5,1.6,16.55,778.0,87.89,69.86
2018,4,21,10,0,934.0,92.0,1.6,16.9,814.0,96.67,77.06
2018,4,21,10,15,941.0,93.0,1.6,17.15,843.5,156.82,87.7
2018,4,21,10,30,948.0,94.0,1.6,17.4,873.0,217.8,128.14
2018,4,21,10,45,952.5,95.5,1.65,17.65,895.5,279.12,177.69
2018,4,21,11,0,957.0,97.0,1.7,17.9,918.0,340.54,230.78
2018,4,21,11,15,959.5,98.0,1.75,18.05,933.0,400.83,283.83
2018,4,21,11,30,962.0,99.0,1.8,18.2,948.0,460.51,335.72
2018,4,21,11,45,962.5,100.0,1.85,18.35,955.0,518.46,385.04
2018,4,21,12,0,963.0,101.0,1.9,18.5,962.0,575.12,431.93
2018,4,21,12,15,962.5,101.0,2.0,18.5,961.0,628.95,475.87
2018,4,21,12,30,962.0,101.0,2.1,18.5,960.0,680.89,517.29
2018,4,21,12,45,960.0,101.5,2.25,18.5,951.5,730.14,556.11
2018,4,21,13,0,958.0,102.0,2.4,18.5,943.0,776.94,592.45
2018,4,21,13,15,955.0,101.5,2.45,18.45,927.0,819.45,623.85
2018,4,21,13,30,952.0,101.0,2.5,18.4,911.0,858.99,651.78
2018,4,21,13,45,946.0,100.5,2.6,18.3,886.5,892.9,676.37
2018,4,21,14,0,940.0,100.0,2.7,18.2,862.0,923.33,698.72
2018,4,21,14,15,932.0,99.0,2.8,18.05,831.0,947.9,717.38
2018,4,21,14,30,924.0,98.0,2.9,17.9,800.0,968.68,733.69
2018,4,21,14,45,913.5,96.0,2.95,17.7,762.0,982.21,745.03
2018,4,21,15,0,903.0,94.0,3.0,17.5,724.0,991.78,753.97
2018,4,21,15,15,886.5,92.5,3.0,17.5,680.0,992.12,755.87
2018,4,21,15,30,870.0,91.0,3.0,17.5,636.0,988.5,755.35
2018,4,21,15,45,855.0,88.5,3.1,16.9,590.0,993.96,763.84
2018,4,21,16,0,840.0,86.0,3.2,16.3,544.0,983.14,761.18
2018,4,21,16,15,807.0,84.0,3.25,15.9,490.5,951.13,742.86
2018,4,21,16,30,774.0,82.0,3.3,15.5,437.0,915.7,721.92
2018,4,21,16,45,744.0,77.0,3.35,15.05,385.0,876.39,697.76
2018,4,21,17,0,714.0,72.0,3.4,14.6,333.0,834.31,670.7
2018,4,21,17,15,668.0,67.0,3.4,14.1,281.0,782.12,634.67
2018,4,21,17,30,622.0,62.0,3.4,13.6,229.0,721.84,590.55
2018,4,21,17,45,542.0,55.0,3.4,13.05,178.0,626.35,516.42
2018,4,21,18,0,462.0,48.0,3.4,12.5,127.0,532.27,439.14
2018,4,21,18,15,343.0,38.5,3.4,12.05,86.0,403.3,328.12
2018,4,21,18,30,224.0,29.0,3.4,11.6,45.0,274.7,174.87
2018,4,21,18,45,117.0,15.5,3.4,11.2,23.5,106.58,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.25,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.7,8.0,6.29,0.0
2018,4,22,5,45,133.0,23.5,3.0,9.15,35.0,17.73,0.0
2018,4,22,6,0,238.0,39.0,3.0,9.6,62.0,29.43,19.11
2018,4,22,6,15,330.0,49.0,2.9,10.0,102.0,37.22,27.44
2018,4,22,6,30,422.0,59.0,2.8,10.4,142.0,47.54,37.19
2018,4,22,6,45,475.0,68.0,2.7,10.75,187.5,54.11,43.35
2018,4,22,7,0,528.0,77.0,2.6,11.1,233.0,60.59,49.21
2018,4,22,7,15,595.0,85.5,2.45,11.5,293.0,66.79,54.63
2018,4,22,7,30,662.0,94.0,2.3,11.9,353.0,72.95,59.88
2018,4,22,7,45,695.0,100.0,2.2,12.3,405.0,76.69,62.89
2018,4,22,8,0,728.0,106.0,2.1,12.7,457.0,80.33,65.77
2018,4,22,8,15,733.0,114.0,2.05,13.25,499.0,84.53,69.05
2018,4,22,8,30,738.0,122.0,2.0,13.8,541.0,88.43,72.05
2018,4,22,8,45,698.0,144.5,1.9,14.4,566.5,99.73,81.4
2018,4,22,9,0,658.0,167.0,1.8,15.0,592.0,110.21,89.91
2018,4,22,9,15,658.0,182.0,1.8,15.55,630.0,116.59,94.88
2018,4,22,9,30,658.0,197.0,1.8,16.1,668.0,122.5,99.44
2018,4,22,9,45,644.0,215.5,1.75,16.6,695.5,129.54,104.93
2018,4,22,10,0,630.0,234.0,1.7,17.1,723.0,145.25,106.11
2018,4,22,10,15,552.5,279.0,1.65,17.5,719.5,208.96,142.02
2018,4,22,10,30,475.0,324.0,1.6,17.9,716.0,261.91,181.98
2018,4,22,10,45,479.5,333.0,1.6,18.25,737.5,306.2,216.37
2018,4,22,11,0,484.0,342.0,1.6,18.6,759.0,351.5,253.14
2018,4,22,11,15,495.5,345.0,1.65,18.8,778.0,396.55,290.09
2018,4,22,11,30,507.0,348.0,1.7,19.0,797.0,442.89,327.76
2018,4,22,11,45,445.5,356.5,1.75,19.15,753.0,460.38,344.55
2018,4,22,12,0,384.0,365.0,1.8,19.3,709.0,471.02,355.21
2018,4,22,12,15,418.5,354.0,1.9,19.3,729.0,515.73,390.35
2018,4,22,12,30,453.0,343.0,2.0,19.3,749.0,562.55,426.54
2018,4,22,12,45,552.0,311.0,2.1,19.25,800.5,637.68,483.47
2018,4,22,13,0,651.0,279.0,2.2,19.2,852.0,719.31,544.29
2018,4,22,13,15,562.5,304.5,2.25,19.2,793.0,711.14,538.67
2018,4,22,13,30,474.0,330.0,2.3,19.2,734.0,695.63,527.98
2018,4,22,13,45,510.5,307.5,2.35,19.15,732.0,734.54,558.05
2018,4,22,14,0,547.0,285.0,2.4,19.1,730.0,772.65,587.07
2018,4,22,14,15,621.0,241.5,2.4,19.0,729.0,828.96,629.32
2018,4,22,14,30,695.0,198.0,2.4,18.9,728.0,880.99,668.11
2018,4,22,14,45,759.0,163.5,2.4,18.8,716.5,929.19,701.93
2018,4,22,15,0,823.0,129.0,2.4,18.7,705.0,967.06,728.75
2018,4,22,15,15,820.5,120.5,2.4,18.7,665.5,973.08,734.1
2018,4,22,15,30,818.0,112.0,2.4,18.7,626.0,975.22,737.37
2018,4,22,15,45,802.0,108.0,2.5,18.85,580.5,965.18,733.23
2018,4,22,16,0,786.0,104.0,2.6,19.0,535.0,951.37,726.68
2018,4,22,16,15,723.5,105.5,2.65,18.7,473.5,901.4,695.88
2018,4,22,16,30,661.0,107.0,2.7,18.4,412.0,841.56,657.66
2018,4,22,16,45,568.5,108.5,2.75,18.05,348.5,748.79,594.45
2018,4,22,17,0,476.0,110.0,2.8,17.7,285.0,645.82,521.23
2018,4,22,17,15,515.0,92.0,2.9,16.85,255.0,665.23,539.73
2018,4,22,17,30,554.0,74.0,3.0,16.0,225.0,672.71,547.33
2018,4,22,17,45,475.0,65.0,3.05,15.15,175.0,576.19,473.0
2018,4,22,18,0,396.0,56.0,3.1,14.3,125.0,480.62,395.62
2018,4,22,18,15,281.5,43.5,3.1,13.8,84.5,355.94,289.23
2018,4,22,18,30,167.0,31.0,3.1,13.3,44.0,231.95,153.47
2018,4,22,18,45,86.5,16.5,3.05,12.8,23.0,82.8,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.3,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,23,5,15,15.5,4.0,0.4,10.4,4.0,0.0,0.0
2018,4,23,5,30,31.0,8.0,0.4,10.7,8.0,6.29,0.0
2018,4,23,5,45,133.0,23.5,0.4,10.95,35.5,17.75,0.0
2018,4,23,6,0,235.0,39.0,0.4,11.2,63.0,29.44,19.34
2018,4,23,6,15,336.5,50.5,0.4,11.6,106.5,38.33,28.39
2018,4,23,6,30,438.0,62.0,0.4,12.0,150.0,50.01,39.27
2018,4,23,6,45,506.0,70.5,0.4,12.4,200.5,56.31,45.1
2018,4,23,7,0,574.0,79.0,0.4,12.8,251.0,62.6,50.69
2018,4,23,7,15,622.0,86.0,0.4,13.25,304.0,67.47,54.84
2018,4,23,7,30,670.0,93.0,0.4,13.7,357.0,72.29,58.82
2018,4,23,7,45,704.0,98.0,0.4,14.15,409.5,75.41,61.23
2018,4,23,8,0,738.0,103.0,0.4,14.6,462.0,78.47,63.55
2018,4,23,8,15,763.5,107.0,0.35,15.1,512.0,80.64,65.06
2018,4,23,8,30,789.0,111.0,0.3,15.6,562.0,89.64,72.41
2018,4,23,8,45,808.0,114.0,0.3,16.1,608.5,90.96,73.13
2018,4,23,9,0,827.0,117.0,0.3,16.6,655.0,92.22,73.83
2018,4,23,9,15,845.0,117.5,0.25,17.05,697.0,91.85,73.17
2018,4,23,9,30,863.0,118.0,0.2,17.5,739.0,91.52,72.57
2018,4,23,9,45,878.0,118.5,0.15,17.9,776.5,100.89,80.09
2018,4,23,10,0,893.0,119.0,0.1,18.3,814.0,114.76,76.59
2018,4,23,10,15,899.0,120.0,0.15,18.55,842.0,172.74,99.16
2018,4,23,10,30,905.0,121.0,0.2,18.8,870.0,231.41,138.09
2018,4,23,10,45,910.0,122.5,0.25,19.05,892.0,290.64,184.89
2018,4,23,11,0,915.0,124.0,0.3,19.3,914.0,350.07,234.63
2018,4,23,11,15,918.0,125.0,0.35,19.4,929.0,408.49,284.21
2018,4,23,11,30,921.0,126.0,0.4,19.5,944.0,466.44,332.66
2018,4,23,11,45,921.5,126.5,0.5,19.6,950.0,522.22,378.76
2018,4,23,12,0,922.0,127.0,0.6,19.7,956.0,576.8,422.73
2018,4,23,12,15,922.5,126.0,0.7,19.7,955.0,628.89,463.94
2018,4,23,12,30,923.0,125.0,0.8,19.7,954.0,679.24,502.91
2018,4,23,12,45,923.5,123.0,0.85,19.7,945.5,726.84,538.53
2018,4,23,13,0,924.0,121.0,0.9,19.7,937.0,772.18,571.84
2018,4,23,13,15,919.5,120.5,1.0,19.65,920.0,812.54,601.72
2018,4,23,13,30,915.0,120.0,1.1,19.6,903.0,849.9,627.96
2018,4,23,13,45,908.0,119.0,1.2,19.55,878.0,881.57,650.53
2018,4,23,14,0,901.0,118.0,1.3,19.5,853.0,909.78,670.99
2018,4,23,14,15,879.5,122.5,1.35,19.3,818.0,926.8,683.95
2018,4,23,14,30,858.0,127.0,1.4,19.1,783.0,952.75,703.05
2018,4,23,14,45,859.0,119.5,1.5,18.9,749.5,970.8,717.82
2018,4,23,15,0,860.0,112.0,1.6,18.7,716.0,985.1,730.45
2018,4,23,15,15,845.5,109.0,1.6,18.7,673.0,985.56,732.27
2018,4,23,15,30,831.0,106.0,1.6,18.7,630.0,982.05,731.84
2018,4,23,15,45,810.5,103.5,1.75,18.1,583.0,969.22,729.22
2018,4,23,16,0,790.0,101.0,1.9,17.5,536.0,952.6,724.01
2018,4,23,16,15,762.0,98.0,1.9,17.35,485.5,924.16,707.6
2018,4,23,16,30,734.0,95.0,1.9,17.2,435.0,900.1,694.13
2018,4,23,16,45,697.5,90.0,1.9,17.05,382.5,855.09,665.68
2018,4,23,17,0,661.0,85.0,1.9,16.9,330.0,807.67,634.86
2018,4,23,17,15,612.0,78.0,1.95,16.05,278.0,743.42,592.57
2018,4,23,17,30,563.0,71.0,2.0,15.2,226.0,678.05,547.08
2018,4,23,17,45,491.5,62.5,2.0,14.35,177.0,589.18,480.27
2018,4,23,18,0,420.0,54.0,2.0,13.5,128.0,501.13,409.97
2018,4,23,18,15,313.5,42.0,1.95,12.95,87.0,380.9,308.62
2018,4,23,18,30,207.0,30.0,1.9,12.4,46.0,265.07,182.89
2018,4,23,18,45,109.0,16.0,1.85,11.9,24.0,100.62,0.0
2018,4,23,19,0,11.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.5,2.0,1.57,0.0
2018,4,24,5,45,0.0,8.0,1.15,9.7,8.0,6.07,0.0
2018,4,24,6,0,0.0,14.0,1.1,9.9,14.0,10.63,3.49
2018,4,24,6,15,0.0,23.0,1.1,10.15,23.0,17.51,10.03
2018,4,24,6,30,0.0,32.0,1.1,10.4,32.0,24.4,16.48
2018,4,24,6,45,2.5,32.5,1.05,10.65,33.5,24.8,16.95
2018,4,24,7,0,5.0,33.0,1.0,10.9,35.0,25.23,17.35
2018,4,24,7,15,2.5,31.5,1.0,11.25,32.5,24.06,16.23
2018,4,24,7,30,0.0,30.0,1.0,11.6,30.0,22.89,15.09
2018,4,24,7,45,0.0,63.0,1.0,11.9,63.0,48.3,37.78
2018,4,24,8,0,0.0,96.0,1.0,12.2,96.0,73.17,59.56
2018,4,24,8,15,0.0,110.5,1.05,12.6,110.5,83.68,68.42
2018,4,24,8,30,0.0,125.0,1.1,13.0,125.0,94.09,77.1
2018,4,24,8,45,5.0,163.5,1.15,13.35,167.0,120.61,99.56
2018,4,24,9,0,10.0,202.0,1.2,13.7,209.0,146.23,120.86
2018,4,24,9,15,13.5,222.5,1.3,13.9,232.0,159.93,131.97
2018,4,24,9,30,17.0,243.0,1.4,14.1,255.0,173.43,142.88
2018,4,24,9,45,33.0,288.0,1.45,14.35,313.0,186.9,153.64
2018,4,24,10,0,49.0,333.0,1.5,14.6,371.0,212.54,166.0
2018,4,24,10,15,72.5,352.5,1.55,14.7,411.5,234.26,180.6
2018,4,24,10,30,96.0,372.0,1.6,14.8,452.0,259.46,198.46
2018,4,24,10,45,76.5,381.0,1.6,14.95,445.5,272.37,209.12
2018,4,24,11,0,57.0,390.0,1.6,15.1,439.0,283.14,218.26
2018,4,24,11,15,86.0,368.5,1.6,15.15,444.0,289.77,223.01
2018,4,24,11,30,115.0,347.0,1.6,15.2,449.0,294.73,227.06
2018,4,24,11,45,170.0,362.5,1.6,15.2,515.0,344.46,265.47
2018,4,24,12,0,225.0,378.0,1.6,15.2,581.0,399.8,308.05
2018,4,24,12,15,223.5,359.5,1.65,15.2,561.0,408.06,315.51
2018,4,24,12,30,222.0,341.0,1.7,15.2,541.0,414.51,321.74
2018,4,24,12,45,173.5,363.5,1.75,15.15,519.0,413.98,321.7
2018,4,24,13,0,125.0,386.0,1.8,15.1,497.0,413.54,321.23
2018,4,24,13,15,145.0,362.5,1.85,14.95,489.0,422.58,329.57
2018,4,24,13,30,165.0,339.0,1.9,14.8,481.0,431.4,337.83
2018,4,24,13,45,142.0,347.0,1.95,14.65,466.5,432.69,339.06
2018,4,24,14,0,119.0,355.0,2.0,14.5,452.0,432.48,339.1
2018,4,24,14,15,219.5,340.5,1.95,14.25,511.5,520.26,408.77
