Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,30,320.0,326.0,1.9,14.0,571.0,633.28,494.71
2018,4,24,14,45,302.0,318.5,1.9,13.75,541.0,624.59,488.71
2018,4,24,15,0,284.0,311.0,1.9,13.5,511.0,613.69,482.1
2018,4,24,15,15,313.5,284.0,1.9,13.5,492.5,626.03,493.79
2018,4,24,15,30,343.0,257.0,1.9,13.5,474.0,636.54,504.11
2018,4,24,15,45,296.5,244.0,1.8,12.85,421.5,584.9,466.94
2018,4,24,16,0,250.0,231.0,1.7,12.2,369.0,531.17,427.91
2018,4,24,16,15,187.0,212.0,1.7,11.8,310.0,427.48,349.29
2018,4,24,16,30,124.0,193.0,1.7,11.4,251.0,347.34,286.31
2018,4,24,16,45,146.0,168.0,1.65,11.0,228.5,343.88,286.41
2018,4,24,17,0,168.0,143.0,1.6,10.6,206.0,338.41,284.32
2018,4,24,17,15,130.5,117.5,1.55,10.25,162.0,271.79,229.71
2018,4,24,17,30,93.0,92.0,1.5,9.9,118.0,204.5,173.14
2018,4,24,17,45,52.5,70.0,1.5,9.5,84.0,122.22,102.1
2018,4,24,18,0,12.0,48.0,1.5,9.1,50.0,58.92,45.71
2018,4,24,18,15,6.0,33.5,1.45,8.85,34.5,32.39,22.07
2018,4,24,18,30,0.0,19.0,1.4,8.6,19.0,14.49,5.08
2018,4,24,18,45,2.5,11.0,1.35,8.3,11.0,10.67,0.0
2018,4,24,19,0,5.0,3.0,1.3,8.0,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.3,7.9,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.65,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.1,3.0,2.36,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.55,12.5,9.51,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.0,22.0,16.77,9.01
2018,4,25,6,15,0.0,36.5,1.2,7.45,36.5,27.91,19.59
2018,4,25,6,30,0.0,51.0,1.1,7.9,51.0,38.68,29.69
2018,4,25,6,45,1.0,69.5,1.05,8.35,70.0,52.07,42.01
2018,4,25,7,0,2.0,88.0,1.0,8.8,89.0,65.33,53.97
2018,4,25,7,15,1.5,97.0,0.95,9.35,97.5,72.22,59.94
2018,4,25,7,30,1.0,106.0,0.9,9.9,106.0,79.03,65.71
2018,4,25,7,45,2.5,120.5,0.85,10.4,121.5,89.49,74.6
2018,4,25,8,0,4.0,135.0,0.8,10.9,137.0,99.87,83.28
2018,4,25,8,15,8.0,155.5,0.8,11.35,160.0,114.14,95.23
2018,4,25,8,30,12.0,176.0,0.8,11.8,183.0,128.25,106.86
2018,4,25,8,45,11.0,190.0,0.8,12.2,197.0,137.95,114.61
2018,4,25,9,0,10.0,204.0,0.8,12.6,211.0,147.56,122.22
2018,4,25,9,15,23.5,244.5,0.9,12.95,261.5,173.78,143.82
2018,4,25,9,30,37.0,285.0,1.0,13.3,312.0,185.12,152.73
2018,4,25,9,45,174.5,296.5,1.1,13.65,432.5,183.39,150.82
2018,4,25,10,0,312.0,308.0,1.2,14.0,553.0,186.6,141.36
2018,4,25,10,15,406.0,295.5,1.3,14.2,626.0,205.92,145.61
2018,4,25,10,30,500.0,283.0,1.4,14.4,699.0,248.77,172.82
2018,4,25,10,45,527.0,276.5,1.45,14.6,725.5,290.08,205.3
2018,4,25,11,0,554.0,270.0,1.5,14.8,752.0,334.23,241.91
2018,4,25,11,15,686.0,220.5,1.55,14.85,827.0,387.32,283.84
2018,4,25,11,30,818.0,171.0,1.6,14.9,902.0,457.96,340.41
2018,4,25,11,45,876.5,148.0,1.65,14.95,936.5,519.16,391.03
2018,4,25,12,0,935.0,125.0,1.7,15.0,971.0,586.03,445.1
2018,4,25,12,15,935.0,124.0,1.7,14.95,969.0,638.27,487.32
2018,4,25,12,30,935.0,123.0,1.7,14.9,967.0,688.71,527.08
2018,4,25,12,45,934.5,121.5,1.7,14.9,958.0,736.38,563.71
2018,4,25,13,0,934.0,120.0,1.7,14.9,949.0,781.71,597.8
2018,4,25,13,15,930.0,119.5,1.75,14.75,932.0,822.66,628.47
2018,4,25,13,30,926.0,119.0,1.8,14.6,915.0,860.63,655.53
2018,4,25,13,45,919.5,118.0,1.85,14.45,890.5,892.92,678.75
2018,4,25,14,0,913.0,117.0,1.9,14.3,866.0,921.75,699.74
2018,4,25,14,15,904.0,115.0,1.9,14.1,833.5,943.8,715.83
2018,4,25,14,30,895.0,113.0,1.9,13.9,801.0,962.04,729.57
2018,4,25,14,45,884.0,111.0,1.95,13.65,763.5,974.57,740.44
2018,4,25,15,0,873.0,109.0,2.0,13.4,726.0,983.23,748.98
2018,4,25,15,15,858.5,107.0,2.0,13.4,683.5,997.77,760.43
2018,4,25,15,30,844.0,105.0,2.0,13.4,641.0,995.42,760.61
2018,4,25,15,45,825.0,101.5,2.05,12.9,593.5,982.87,756.26
2018,4,25,16,0,806.0,98.0,2.1,12.4,546.0,966.49,749.45
2018,4,25,16,15,779.5,94.5,2.1,12.05,495.0,938.89,733.83
2018,4,25,16,30,753.0,91.0,2.1,11.7,444.0,907.87,715.71
2018,4,25,16,45,716.5,86.5,2.1,11.4,391.0,870.17,692.29
2018,4,25,17,0,680.0,82.0,2.1,11.1,338.0,823.16,661.43
2018,4,25,17,15,629.5,76.5,2.05,10.7,285.5,759.12,616.61
2018,4,25,17,30,579.0,71.0,2.0,10.3,233.0,693.92,568.98
2018,4,25,17,45,505.5,63.0,2.0,9.9,183.0,603.4,499.37
2018,4,25,18,0,432.0,55.0,2.0,9.5,133.0,513.74,426.52
2018,4,25,18,15,318.5,43.5,1.95,9.15,91.0,386.53,318.7
2018,4,25,18,30,205.0,32.0,1.9,8.8,49.0,270.18,199.54
2018,4,25,18,45,107.0,17.5,1.85,8.45,26.0,100.29,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.1,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.8,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.1,4.0,3.15,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.4,8.0,6.27,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.7,12.0,9.1,2.35
2018,4,26,6,15,0.0,19.5,2.1,7.0,19.5,14.82,7.8
2018,4,26,6,30,0.0,27.0,2.1,7.3,27.0,20.56,13.21
2018,4,26,6,45,0.0,37.5,2.15,7.6,37.5,28.62,20.68
2018,4,26,7,0,0.0,48.0,2.2,7.9,48.0,36.7,28.07
2018,4,26,7,15,0.0,59.5,2.2,8.2,59.5,45.58,36.07
2018,4,26,7,30,0.0,71.0,2.2,8.5,71.0,54.48,43.97
2018,4,26,7,45,0.0,90.5,2.2,8.85,90.5,68.98,56.78
2018,4,26,8,0,0.0,110.0,2.2,9.2,110.0,82.98,68.96
2018,4,26,8,15,1.0,132.0,2.25,9.45,132.5,98.5,82.36
2018,4,26,8,30,2.0,154.0,2.3,9.7,155.0,113.78,95.39
2018,4,26,8,45,7.0,180.0,2.3,10.0,184.5,131.52,110.39
2018,4,26,9,0,12.0,206.0,2.3,10.3,214.0,148.94,124.96
2018,4,26,9,15,130.5,251.5,2.3,10.55,346.0,160.5,134.39
2018,4,26,9,30,249.0,297.0,2.3,10.8,478.0,173.22,144.77
2018,4,26,9,45,576.0,205.0,2.35,11.05,651.0,120.14,99.05
2018,4,26,10,0,903.0,113.0,2.4,11.3,824.0,119.97,78.34
2018,4,26,10,15,910.5,114.0,2.45,11.5,853.0,178.37,105.46
2018,4,26,10,30,918.0,115.0,2.5,11.7,882.0,237.64,148.34
2018,4,26,10,45,923.0,116.0,2.55,11.95,904.0,297.0,198.56
2018,4,26,11,0,928.0,117.0,2.6,12.2,926.0,356.51,251.67
2018,4,26,11,15,931.5,117.5,2.65,12.25,940.5,415.13,304.73
2018,4,26,11,30,935.0,118.0,2.7,12.3,955.0,473.29,356.7
2018,4,26,11,45,936.5,118.0,2.75,12.4,961.5,529.5,405.91
2018,4,26,12,0,938.0,118.0,2.8,12.5,968.0,584.57,452.85
2018,4,26,12,15,939.0,117.0,2.85,12.45,967.5,637.24,496.95
2018,4,26,12,30,940.0,116.0,2.9,12.4,967.0,688.2,538.62
2018,4,26,12,45,939.5,115.0,2.95,12.4,958.5,736.19,577.03
2018,4,26,13,0,939.0,114.0,3.0,12.4,950.0,781.85,612.93
2018,4,26,13,15,936.0,113.0,3.05,12.35,933.5,823.07,644.32
2018,4,26,13,30,933.0,112.0,3.1,12.3,917.0,861.33,672.26
2018,4,26,13,45,927.5,111.0,3.15,12.25,892.5,894.4,696.51
2018,4,26,14,0,922.0,110.0,3.2,12.2,868.0,924.05,718.44
2018,4,26,14,15,913.5,109.0,3.2,12.1,837.0,947.49,735.91
2018,4,26,14,30,905.0,108.0,3.2,12.0,806.0,967.21,750.94
2018,4,26,14,45,894.5,107.0,3.2,11.9,769.5,981.27,762.23
2018,4,26,15,0,884.0,106.0,3.2,11.8,733.0,991.51,771.09
2018,4,26,15,15,870.5,103.0,3.2,11.8,690.0,992.76,773.65
2018,4,26,15,30,857.0,100.0,3.2,11.8,647.0,1003.17,782.88
2018,4,26,15,45,837.5,98.0,3.2,11.5,599.5,991.9,777.92
2018,4,26,16,0,818.0,96.0,3.2,11.2,552.0,976.82,770.58
2018,4,26,16,15,793.5,93.0,3.2,11.0,502.0,951.8,755.92
2018,4,26,16,30,769.0,90.0,3.2,10.8,452.0,923.34,738.7
2018,4,26,16,45,735.5,85.5,3.15,10.55,399.5,888.21,716.09
2018,4,26,17,0,702.0,81.0,3.1,10.3,347.0,843.91,686.13
2018,4,26,17,15,654.5,75.0,3.05,9.95,294.0,781.77,641.94
2018,4,26,17,30,607.0,69.0,3.0,9.6,241.0,718.39,594.94
2018,4,26,17,45,406.5,67.0,2.95,9.25,172.0,508.42,429.19
2018,4,26,18,0,206.0,65.0,2.9,8.9,103.0,298.64,253.92
2018,4,26,18,15,127.5,47.5,2.85,8.65,68.5,204.65,170.46
2018,4,26,18,30,49.0,30.0,2.8,8.4,34.0,96.32,70.06
2018,4,26,18,45,29.0,16.5,2.75,8.15,18.5,36.44,0.0
2018,4,26,19,0,9.0,3.0,2.7,7.9,3.0,2.36,0.0
2018,4,26,19,15,4.5,1.5,2.7,7.9,1.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,39.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,78.0,13.0,0.9,9.3,15.0,10.23,0.0
2018,4,27,5,45,153.0,19.5,0.85,9.55,34.0,14.95,3.98
2018,4,27,6,0,228.0,26.0,0.8,9.8,53.0,20.82,12.57
2018,4,27,6,15,114.0,22.0,0.85,10.1,35.5,16.68,9.36
2018,4,27,6,30,0.0,18.0,0.9,10.4,18.0,13.68,6.79
2018,4,27,6,45,95.0,44.0,0.95,10.65,74.0,33.04,24.46
2018,4,27,7,0,190.0,70.0,1.0,10.9,130.0,51.82,41.4
2018,4,27,7,15,258.0,87.0,1.0,11.1,183.5,61.21,49.69
2018,4,27,7,30,326.0,104.0,1.0,11.3,237.0,72.51,59.55
2018,4,27,7,45,182.0,142.5,1.05,11.5,218.5,96.44,80.4
2018,4,27,8,0,38.0,181.0,1.1,11.7,200.0,124.65,104.59
2018,4,27,8,15,200.5,201.0,1.15,11.9,316.5,135.29,113.28
2018,4,27,8,30,363.0,221.0,1.2,12.1,433.0,142.85,119.29
2018,4,27,8,45,501.5,195.0,1.25,12.25,513.0,123.96,102.68
2018,4,27,9,0,640.0,169.0,1.3,12.4,593.0,109.81,90.26
2018,4,27,9,15,679.5,168.5,1.35,12.55,643.5,108.16,88.6
2018,4,27,9,30,719.0,168.0,1.4,12.7,694.0,106.72,87.12
2018,4,27,9,45,766.5,162.0,1.4,12.8,746.5,102.82,83.57
2018,4,27,10,0,814.0,156.0,1.4,12.9,799.0,131.5,87.41
2018,4,27,10,15,826.0,156.5,1.45,13.0,829.0,186.51,113.99
2018,4,27,10,30,838.0,157.0,1.5,13.1,859.0,243.16,154.81
2018,4,27,10,45,625.5,262.0,1.5,13.15,793.5,304.34,213.95
2018,4,27,11,0,413.0,367.0,1.5,13.2,728.0,351.1,260.66
2018,4,27,11,15,408.0,371.5,1.55,13.25,733.0,387.45,291.65
2018,4,27,11,30,403.0,376.0,1.6,13.3,738.0,423.39,321.99
2018,4,27,11,45,347.5,400.0,1.6,13.3,713.5,450.73,345.46
2018,4,27,12,0,292.0,424.0,1.6,13.3,689.0,468.34,360.53
2018,4,27,12,15,310.5,417.0,1.65,13.3,698.5,501.51,386.94
2018,4,27,12,30,329.0,410.0,1.7,13.3,708.0,535.54,413.67
2018,4,27,12,45,363.5,392.0,1.75,13.3,718.5,572.29,442.51
2018,4,27,13,0,398.0,374.0,1.8,13.3,729.0,618.11,477.65
2018,4,27,13,15,334.0,388.0,1.8,13.2,682.0,600.75,465.08
2018,4,27,13,30,270.0,402.0,1.8,13.1,635.0,585.86,454.19
2018,4,27,13,45,321.0,368.0,1.85,13.05,638.0,618.66,481.02
2018,4,27,14,0,372.0,334.0,1.9,13.0,641.0,651.68,507.71
2018,4,27,14,15,591.5,244.5,1.9,12.9,711.5,809.27,626.29
2018,4,27,14,30,811.0,155.0,1.9,12.8,782.0,941.55,720.04
2018,4,27,14,45,792.5,153.0,1.9,12.7,742.0,946.1,723.16
2018,4,27,15,0,774.0,151.0,1.9,12.6,702.0,955.12,731.0
2018,4,27,15,15,596.5,195.5,1.9,12.6,605.0,844.27,655.79
2018,4,27,15,30,419.0,240.0,1.9,12.6,508.0,718.03,564.61
2018,4,27,15,45,506.5,199.5,1.95,12.3,500.0,771.29,609.82
2018,4,27,16,0,594.0,159.0,2.0,12.0,492.0,831.02,656.43
2018,4,27,16,15,637.0,136.5,2.0,11.75,464.0,853.49,674.57
2018,4,27,16,30,680.0,114.0,2.0,11.5,436.0,871.49,690.05
2018,4,27,16,45,647.5,107.0,2.05,11.3,385.0,828.07,661.87
2018,4,27,17,0,615.0,100.0,2.1,11.1,334.0,782.15,631.63
2018,4,27,17,15,568.5,91.5,2.1,10.85,283.0,718.66,586.73
2018,4,27,17,30,522.0,83.0,2.1,10.6,232.0,653.85,538.95
2018,4,27,17,45,455.0,73.0,2.1,10.3,184.0,567.39,471.77
2018,4,27,18,0,388.0,63.0,2.1,10.0,136.0,481.71,401.65
2018,4,27,18,15,287.5,49.5,2.05,9.8,94.5,368.84,305.32
2018,4,27,18,30,187.0,36.0,2.0,9.6,53.0,263.65,200.93
2018,4,27,18,45,101.5,20.5,1.95,9.45,29.0,98.29,0.0
2018,4,27,19,0,16.0,5.0,1.9,9.3,5.0,3.93,0.0
2018,4,27,19,15,8.0,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.36,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,6.06,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,9.86,3.01
2018,4,28,6,15,0.0,21.5,1.8,9.8,21.5,16.35,9.08
2018,4,28,6,30,0.0,30.0,1.9,10.0,30.0,22.86,15.14
2018,4,28,6,45,0.0,47.0,1.95,10.25,47.0,35.94,27.09
2018,4,28,7,0,0.0,64.0,2.0,10.5,64.0,49.07,38.94
2018,4,28,7,15,0.0,57.5,2.1,10.7,57.5,44.03,34.28
2018,4,28,7,30,0.0,51.0,2.2,10.9,51.0,39.03,29.64
2018,4,28,7,45,0.0,49.0,2.3,11.05,49.0,37.51,28.15
2018,4,28,8,0,0.0,47.0,2.4,11.2,47.0,35.99,26.66
2018,4,28,8,15,0.0,65.5,2.4,11.35,65.5,50.3,39.25
2018,4,28,8,30,0.0,84.0,2.4,11.5,84.0,64.66,51.76
2018,4,28,8,45,12.5,135.5,2.45,11.65,144.0,102.1,84.27
2018,4,28,9,0,25.0,187.0,2.5,11.8,204.0,130.3,108.29
2018,4,28,9,15,131.5,240.5,2.5,11.95,336.5,154.84,128.9
2018,4,28,9,30,238.0,294.0,2.5,12.1,469.0,171.14,142.32
2018,4,28,9,45,265.0,315.5,2.55,12.25,519.0,180.32,149.68
2018,4,28,10,0,292.0,337.0,2.6,12.4,569.0,202.26,154.29
2018,4,28,10,15,241.5,325.5,2.6,12.45,522.0,216.46,161.56
2018,4,28,10,30,191.0,314.0,2.6,12.5,475.0,223.76,168.47
2018,4,28,10,45,99.5,246.0,2.6,12.6,330.0,191.51,147.04
2018,4,28,11,0,8.0,178.0,2.6,12.7,185.0,137.17,106.94
2018,4,28,11,15,71.5,295.0,2.65,12.7,359.5,238.24,186.51
2018,4,28,11,30,135.0,412.0,2.7,12.7,534.0,346.01,270.01
2018,4,28,11,45,90.0,368.5,2.7,12.7,450.0,314.13,246.26
2018,4,28,12,0,45.0,325.0,2.7,12.7,366.0,269.56,212.16
2018,4,28,12,15,29.0,282.5,2.7,12.65,309.0,235.19,185.47
2018,4,28,12,30,13.0,240.0,2.7,12.6,252.0,193.8,152.67
2018,4,28,12,45,45.0,300.5,2.75,12.6,341.0,270.3,214.18
2018,4,28,13,0,77.0,361.0,2.8,12.6,430.0,349.15,276.39
2018,4,28,13,15,113.5,394.0,2.8,12.5,493.5,426.28,336.63
2018,4,28,13,30,150.0,427.0,2.8,12.4,557.0,497.93,391.97
2018,4,28,13,45,213.0,409.5,2.8,12.3,588.5,550.25,433.5
2018,4,28,14,0,276.0,392.0,2.8,12.2,620.0,623.12,489.92
2018,4,28,14,15,447.5,308.0,2.8,12.1,662.0,734.12,576.91
2018,4,28,14,30,619.0,224.0,2.8,12.0,704.0,840.22,658.7
2018,4,28,14,45,715.5,176.5,2.85,11.9,706.5,906.48,708.01
2018,4,28,15,0,812.0,129.0,2.9,11.8,709.0,961.42,748.1
2018,4,28,15,15,696.5,156.0,2.9,11.8,632.5,902.29,707.63
2018,4,28,15,30,581.0,183.0,2.9,11.8,556.0,828.5,657.0
2018,4,28,15,45,364.0,212.5,2.9,11.5,440.5,616.11,498.72
2018,4,28,16,0,147.0,242.0,2.9,11.2,325.0,415.05,339.58
2018,4,28,16,15,266.0,201.5,2.85,11.0,334.5,518.03,427.14
2018,4,28,16,30,385.0,161.0,2.8,10.8,344.0,619.0,510.06
2018,4,28,16,45,525.0,124.0,2.8,10.6,343.0,714.9,586.94
2018,4,28,17,0,665.0,87.0,2.8,10.4,342.0,815.86,664.41
2018,4,28,17,15,615.0,80.5,2.75,10.2,289.5,750.98,616.45
2018,4,28,17,30,565.0,74.0,2.7,10.0,237.0,685.01,567.18
2018,4,28,17,45,501.5,66.0,2.6,9.75,189.0,603.9,503.45
2018,4,28,18,0,438.0,58.0,2.5,9.5,141.0,523.13,436.7
2018,4,28,18,15,321.0,46.5,2.5,9.35,97.5,392.51,326.09
2018,4,28,18,30,204.0,35.0,2.5,9.2,54.0,275.02,213.38
2018,4,28,18,45,109.5,20.0,2.45,9.05,29.5,145.6,0.0
2018,4,28,19,0,15.0,5.0,2.4,8.9,5.0,15.57,0.0
2018,4,28,19,15,7.5,2.5,2.4,8.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,15,37.0,7.0,2.15,7.9,8.0,0.0,0.0
2018,4,29,5,30,74.0,14.0,2.2,8.2,16.0,11.02,0.0
2018,4,29,5,45,189.5,29.0,2.25,8.5,49.0,21.99,10.62
2018,4,29,6,0,305.0,44.0,2.3,8.8,82.0,33.44,23.82
2018,4,29,6,15,362.5,55.0,2.35,9.05,121.0,41.75,31.97
2018,4,29,6,30,420.0,66.0,2.4,9.3,160.0,52.51,42.05
2018,4,29,6,45,493.0,75.0,2.45,9.55,213.0,59.15,48.19
2018,4,29,7,0,566.0,84.0,2.5,9.8,266.0,65.77,54.12
2018,4,29,7,15,433.0,108.5,2.55,10.1,262.0,77.66,64.61
2018,4,29,7,30,300.0,133.0,2.6,10.4,258.0,93.15,78.13
2018,4,29,7,45,212.5,164.5,2.65,10.7,258.5,109.76,92.43
2018,4,29,8,0,125.0,196.0,2.7,11.0,259.0,130.35,110.01
2018,4,29,8,15,135.0,213.0,2.75,11.25,287.5,140.18,118.04
2018,4,29,8,30,145.0,230.0,2.8,11.5,316.0,149.7,125.76
2018,4,29,8,45,210.0,261.5,2.85,11.75,396.5,167.57,140.58
2018,4,29,9,0,275.0,293.0,2.9,12.0,477.0,174.75,146.16
2018,4,29,9,15,219.5,310.0,2.95,12.2,462.5,191.32,159.72
2018,4,29,9,30,164.0,327.0,3.0,12.4,448.0,197.29,164.25
2018,4,29,9,45,131.5,321.0,3.05,12.6,421.0,193.23,160.4
2018,4,29,10,0,99.0,315.0,3.1,12.8,394.0,195.72,152.77
2018,4,29,10,15,105.0,338.0,3.15,12.95,424.5,220.71,170.31
2018,4,29,10,30,111.0,361.0,3.2,13.1,455.0,247.38,190.54
2018,4,29,10,45,151.0,379.5,3.2,13.25,510.5,281.64,216.11
2018,4,29,11,0,191.0,398.0,3.2,13.4,566.0,321.48,246.8
2018,4,29,11,15,158.0,408.5,3.25,13.45,549.0,335.73,259.98
2018,4,29,11,30,125.0,419.0,3.3,13.5,532.0,346.62,270.03
2018,4,29,11,45,135.5,423.5,3.35,13.55,546.5,370.97,289.64
2018,4,29,12,0,146.0,428.0,3.4,13.6,561.0,396.58,310.13
2018,4,29,12,15,349.5,352.0,3.45,13.6,670.5,478.05,374.89
2018,4,29,12,30,553.0,276.0,3.5,13.6,780.0,580.77,455.99
2018,4,29,12,45,703.5,210.0,3.5,13.65,845.0,668.53,524.8
2018,4,29,13,0,854.0,144.0,3.5,13.7,910.0,748.68,587.86
2018,4,29,13,15,881.0,130.5,3.55,13.65,908.0,799.74,627.21
2018,4,29,13,30,908.0,117.0,3.6,13.6,906.0,849.38,663.4
2018,4,29,13,45,915.5,110.0,3.65,13.6,887.0,886.83,690.64
2018,4,29,14,0,923.0,103.0,3.7,13.6,868.0,921.34,715.9
2018,4,29,14,15,915.5,101.5,3.75,13.5,837.0,944.73,733.67
2018,4,29,14,30,908.0,100.0,3.8,13.4,806.0,964.43,749.09
2018,4,29,14,45,898.0,98.5,3.85,13.35,769.5,978.0,760.28
2018,4,29,15,0,888.0,97.0,3.9,13.3,733.0,987.76,769.05
2018,4,29,15,15,875.0,94.5,3.9,13.3,690.5,989.61,772.02
2018,4,29,15,30,862.0,92.0,3.9,13.3,648.0,987.63,772.55
2018,4,29,15,45,838.5,92.0,3.95,13.0,600.0,987.23,775.62
2018,4,29,16,0,815.0,92.0,4.0,12.7,552.0,970.4,767.13
2018,4,29,16,15,801.5,86.0,4.0,12.45,504.5,952.6,757.63
2018,4,29,16,30,788.0,80.0,4.0,12.2,457.0,931.32,745.55
2018,4,29,16,45,758.0,76.0,4.0,11.95,405.0,892.8,720.62
2018,4,29,17,0,728.0,72.0,4.0,11.7,353.0,851.57,693.13
2018,4,29,17,15,677.5,68.0,4.0,11.35,299.5,794.96,653.22
2018,4,29,17,30,627.0,64.0,4.0,11.0,246.0,731.25,606.13
2018,4,29,17,45,550.0,58.0,3.95,10.65,194.5,639.36,534.21
2018,4,29,18,0,473.0,52.0,3.9,10.3,143.0,548.73,459.66
2018,4,29,18,15,380.5,42.5,3.85,10.0,101.5,442.25,367.99
2018,4,29,18,30,288.0,33.0,3.8,9.7,60.0,339.99,267.48
2018,4,29,18,45,156.5,19.0,3.7,9.35,32.5,182.69,0.0
2018,4,29,19,0,25.0,5.0,3.6,9.0,5.0,23.33,0.0
2018,4,29,19,15,12.5,2.5,3.55,8.9,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,10.5,6.0,3.9,7.25,6.5,0.0,0.0
2018,4,30,5,30,21.0,12.0,3.9,7.4,13.0,9.44,0.0
2018,4,30,5,45,81.0,28.5,3.95,7.6,38.0,21.32,10.81
2018,4,30,6,0,141.0,45.0,4.0,7.8,63.0,33.36,23.91
2018,4,30,6,15,119.0,63.0,4.0,8.1,83.0,46.16,36.09
2018,4,30,6,30,97.0,81.0,4.0,8.4,103.0,58.34,47.49
2018,4,30,6,45,102.5,104.0,4.0,8.7,132.5,73.38,61.24
2018,4,30,7,0,108.0,127.0,4.0,9.0,162.0,88.0,74.35
2018,4,30,7,15,115.0,144.5,3.95,9.4,187.5,99.24,84.13
2018,4,30,7,30,122.0,162.0,3.9,9.8,213.0,110.18,93.48
2018,4,30,7,45,144.5,187.0,3.85,10.2,255.0,125.12,106.2
2018,4,30,8,0,167.0,212.0,3.8,10.6,297.0,139.62,118.35
2018,4,30,8,15,278.0,219.5,3.75,11.0,377.5,140.5,118.51
2018,4,30,8,30,389.0,227.0,3.7,11.4,458.0,146.52,123.15
2018,4,30,8,45,340.0,261.5,3.65,11.8,474.5,162.14,136.01
2018,4,30,9,0,291.0,296.0,3.6,12.2,491.0,176.55,147.7
2018,4,30,9,15,377.5,287.5,3.6,12.55,556.5,173.61,144.63
2018,4,30,9,30,464.0,279.0,3.6,12.9,622.0,159.39,132.07
2018,4,30,9,45,624.0,224.0,3.55,13.25,708.5,131.01,107.56
2018,4,30,10,0,784.0,169.0,3.5,13.6,795.0,143.44,94.43
2018,4,30,10,15,849.5,142.5,3.55,13.8,842.5,187.62,113.0
2018,4,30,10,30,915.0,116.0,3.6,14.0,890.0,246.65,154.82
2018,4,30,10,45,919.0,116.5,3.6,14.2,910.5,304.96,204.76
2018,4,30,11,0,923.0,117.0,3.6,14.4,931.0,363.3,257.01
2018,4,30,11,15,925.5,118.5,3.65,14.45,945.5,421.52,309.63
2018,4,30,11,30,928.0,120.0,3.7,14.5,960.0,479.23,361.05
2018,4,30,11,45,929.0,120.0,3.75,14.55,966.0,534.5,409.43
2018,4,30,12,0,930.0,120.0,3.8,14.6,972.0,588.59,455.6
2018,4,30,12,15,928.0,121.5,3.85,14.6,970.5,640.64,499.04
2018,4,30,12,30,926.0,123.0,3.9,14.6,969.0,690.84,539.97
2018,4,30,12,45,922.5,123.0,4.0,14.6,959.0,736.8,577.04
2018,4,30,13,0,919.0,123.0,4.1,14.6,949.0,780.27,611.58
2018,4,30,13,15,913.0,123.0,4.2,14.5,931.0,819.14,641.83
2018,4,30,13,30,907.0,123.0,4.3,14.4,913.0,854.96,668.76
2018,4,30,13,45,899.5,123.0,4.4,14.3,888.5,886.33,692.66
2018,4,30,14,0,892.0,123.0,4.5,14.2,864.0,914.3,714.29
2018,4,30,14,15,883.5,121.5,4.6,14.05,833.0,936.45,732.08
2018,4,30,14,30,875.0,120.0,4.7,13.9,802.0,954.94,747.5
2018,4,30,14,45,863.0,118.5,4.8,13.75,765.0,966.41,758.15
2018,4,30,15,0,851.0,117.0,4.9,13.6,728.0,987.63,776.03
2018,4,30,15,15,836.5,114.0,4.9,13.6,685.5,987.55,777.59
2018,4,30,15,30,822.0,111.0,4.9,13.6,643.0,983.55,776.67
2018,4,30,15,45,804.0,108.0,5.05,13.15,597.0,972.2,773.17
2018,4,30,16,0,786.0,105.0,5.2,12.7,551.0,957.12,767.0
2018,4,30,16,15,761.0,101.0,5.2,12.4,501.0,930.18,750.53
2018,4,30,16,30,736.0,97.0,5.2,12.1,451.0,907.51,737.15
2018,4,30,16,45,702.0,92.0,5.25,11.8,399.0,864.62,708.54
2018,4,30,17,0,668.0,87.0,5.3,11.5,347.0,819.31,677.39
2018,4,30,17,15,620.5,81.0,5.3,11.1,295.0,757.43,632.19
2018,4,30,17,30,573.0,75.0,5.3,10.7,243.0,694.33,584.24
2018,4,30,17,45,491.0,68.0,5.3,10.3,192.0,596.81,506.08
2018,4,30,18,0,409.0,61.0,5.3,9.9,141.0,500.2,425.09
2018,4,30,18,15,281.0,48.5,5.25,9.6,96.0,359.76,303.75
2018,4,30,18,30,153.0,36.0,5.2,9.3,51.0,231.72,184.05
2018,4,30,18,45,80.5,21.0,5.15,9.0,28.5,113.14,0.0
2018,4,30,19,0,8.0,6.0,5.1,8.7,6.0,10.93,0.0
2018,4,30,19,15,4.0,3.0,5.05,8.55,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,46.5,8.5,3.5,6.2,10.0,0.0,0.0
2018,5,1,5,30,93.0,17.0,3.5,6.7,20.0,13.38,0.0
2018,5,1,5,45,173.0,30.5,3.55,7.25,49.0,23.04,12.71
2018,5,1,6,0,253.0,44.0,3.6,7.8,78.0,33.19,23.84
2018,5,1,6,15,342.0,56.5,3.6,8.2,123.0,42.66,32.97
2018,5,1,6,30,431.0,69.0,3.6,8.6,168.0,52.15,41.87
2018,5,1,6,45,536.0,72.5,3.6,9.05,227.0,57.59,46.87
2018,5,1,7,0,641.0,76.0,3.6,9.5,286.0,60.77,49.65
2018,5,1,7,15,681.5,81.0,3.6,10.0,338.5,64.32,52.64
2018,5,1,7,30,722.0,86.0,3.6,10.5,391.0,67.87,55.54
2018,5,1,7,45,751.0,90.5,3.6,11.0,443.0,76.65,63.04
2018,5,1,8,0,780.0,95.0,3.6,11.5,495.0,79.7,65.38
2018,5,1,8,15,802.0,98.5,3.6,11.9,544.5,81.82,66.9
2018,5,1,8,30,824.0,102.0,3.6,12.3,594.0,83.85,68.36
2018,5,1,8,45,841.0,104.5,3.6,12.7,639.5,85.03,69.06
2018,5,1,9,0,858.0,107.0,3.6,13.1,685.0,86.14,69.72
2018,5,1,9,15,873.0,108.0,3.55,13.4,726.5,95.75,77.75
2018,5,1,9,30,888.0,109.0,3.5,13.7,768.0,96.36,78.0
2018,5,1,9,45,900.0,109.5,3.45,14.0,804.0,96.53,77.89
2018,5,1,10,0,912.0,110.0,3.4,14.3,840.0,130.89,80.01
2018,5,1,10,15,918.0,111.5,3.35,14.55,868.5,189.47,111.08
2018,5,1,10,30,924.0,113.0,3.3,14.8,897.0,248.76,155.59
2018,5,1,10,45,928.0,114.5,3.3,15.05,918.5,308.04,206.21
2018,5,1,11,0,932.0,116.0,3.3,15.3,940.0,367.37,259.0
2018,5,1,11,15,935.0,117.0,3.3,15.4,954.5,425.88,311.44
2018,5,1,11,30,938.0,118.0,3.3,15.5,969.0,483.89,362.62
2018,5,1,11,45,939.0,118.0,3.3,15.65,975.0,539.57,410.68
2018,5,1,12,0,940.0,118.0,3.3,15.8,981.0,594.06,456.42
2018,5,1,12,15,940.5,116.5,3.35,15.85,979.0,645.75,499.1
2018,5,1,12,30,941.0,115.0,3.4,15.9,977.0,695.65,539.34
2018,5,1,12,45,941.5,113.5,3.45,15.9,968.5,743.52,577.26
2018,5,1,13,0,942.0,112.0,3.5,15.9,960.0,789.12,612.76
2018,5,1,13,15,938.5,111.5,3.55,15.85,943.5,830.03,643.27
2018,5,1,13,30,935.0,111.0,3.6,15.8,927.0,867.98,670.77
2018,5,1,13,45,929.5,109.5,3.65,15.75,902.5,900.21,694.23
2018,5,1,14,0,924.0,108.0,3.7,15.7,878.0,928.99,715.39
2018,5,1,14,15,916.0,107.0,3.8,15.6,847.0,952.48,733.43
2018,5,1,14,30,908.0,106.0,3.9,15.5,816.0,972.28,749.1
2018,5,1,14,45,898.0,103.5,3.95,15.35,778.5,984.85,759.78
2018,5,1,15,0,888.0,101.0,4.0,15.2,741.0,993.52,768.02
2018,5,1,15,15,874.5,99.0,4.0,15.2,698.5,995.46,771.04
2018,5,1,15,30,861.0,97.0,4.0,15.2,656.0,993.58,771.64
2018,5,1,15,45,843.0,94.5,4.15,14.7,609.0,995.89,777.8
2018,5,1,16,0,825.0,92.0,4.3,14.2,562.0,981.44,772.32
2018,5,1,16,15,801.0,89.5,4.35,13.8,512.0,957.31,759.26
2018,5,1,16,30,777.0,87.0,4.4,13.4,462.0,929.8,743.62
2018,5,1,16,45,744.0,83.0,4.4,13.0,409.5,888.23,716.87
2018,5,1,17,0,711.0,79.0,4.4,12.6,357.0,851.31,692.96
2018,5,1,17,15,664.0,74.5,4.35,12.1,304.5,791.42,650.57
2018,5,1,17,30,617.0,70.0,4.3,11.6,252.0,730.28,605.56
2018,5,1,17,45,548.0,63.0,4.25,11.15,201.5,644.38,538.57
2018,5,1,18,0,479.0,56.0,4.2,10.7,151.0,559.23,468.74
2018,5,1,18,15,373.5,46.5,4.1,10.3,107.5,440.4,367.49
2018,5,1,18,30,268.0,37.0,4.0,9.9,64.0,330.33,264.35
2018,5,1,18,45,152.5,23.0,3.9,9.5,36.5,189.37,16.99
2018,5,1,19,0,37.0,9.0,3.8,9.1,9.0,35.81,0.0
2018,5,1,19,15,18.5,4.5,3.75,9.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.25,7.75,11.5,7.08,0.0
2018,5,2,5,30,123.0,18.0,1.3,8.3,23.0,14.16,0.0
2018,5,2,5,45,247.5,30.5,1.3,8.8,58.5,25.05,14.68
2018,5,2,6,0,372.0,43.0,1.3,9.3,94.0,35.28,25.65
2018,5,2,6,15,454.5,52.0,1.25,9.75,140.5,42.37,32.58
2018,5,2,6,30,537.0,61.0,1.2,10.2,187.0,49.5,39.27
2018,5,2,6,45,591.0,68.0,1.15,10.6,238.0,54.78,44.1
2018,5,2,7,0,645.0,75.0,1.1,11.0,289.0,60.05,48.73
2018,5,2,7,15,674.5,82.0,1.05,11.45,339.0,64.87,52.83
2018,5,2,7,30,704.0,89.0,1.0,11.9,389.0,69.54,56.7
2018,5,2,7,45,671.0,100.0,0.95,12.4,414.5,75.45,61.58
2018,5,2,8,0,638.0,111.0,0.9,12.9,440.0,80.79,65.9
2018,5,2,8,15,513.0,154.0,0.85,13.25,435.0,103.47,85.23
2018,5,2,8,30,388.0,197.0,0.8,13.6,430.0,123.27,101.74
2018,5,2,8,45,400.0,213.5,0.8,14.0,469.5,130.62,107.46
2018,5,2,9,0,412.0,230.0,0.8,14.4,509.0,137.53,112.8
2018,5,2,9,15,445.5,239.0,0.8,14.65,557.0,140.79,115.13
2018,5,2,9,30,479.0,248.0,0.8,14.9,605.0,143.9,117.36
2018,5,2,9,45,631.0,206.5,0.8,15.15,699.5,121.04,97.88
2018,5,2,10,0,783.0,165.0,0.8,15.4,794.0,144.9,92.69
2018,5,2,10,15,810.5,158.5,0.85,15.55,829.5,195.83,118.94
2018,5,2,10,30,838.0,152.0,0.9,15.7,865.0,250.09,158.24
2018,5,2,10,45,792.0,177.0,0.95,15.9,864.0,308.23,208.34
2018,5,2,11,0,746.0,202.0,1.0,16.1,863.0,357.27,252.43
2018,5,2,11,15,822.0,170.5,1.05,16.15,909.0,418.35,302.47
2018,5,2,11,30,898.0,139.0,1.1,16.2,955.0,481.84,354.43
2018,5,2,11,45,899.0,139.0,1.15,16.3,961.0,535.74,399.42
2018,5,2,12,0,900.0,139.0,1.2,16.4,967.0,588.55,442.33
2018,5,2,12,15,907.0,133.5,1.25,16.4,967.0,639.74,483.07
2018,5,2,12,30,914.0,128.0,1.3,16.4,967.0,689.62,521.85
2018,5,2,12,45,921.0,121.5,1.4,16.4,960.0,737.1,558.57
2018,5,2,13,0,928.0,115.0,1.5,16.4,953.0,782.6,593.29
2018,5,2,13,15,923.0,114.5,1.5,16.35,935.0,821.78,621.01
2018,5,2,13,30,918.0,114.0,1.5,16.3,917.0,857.92,645.69
2018,5,2,13,45,912.0,113.0,1.55,16.25,893.0,889.6,667.95
2018,5,2,14,0,906.0,112.0,1.6,16.2,869.0,917.89,688.04
2018,5,2,14,15,898.0,110.5,1.65,16.05,838.0,940.4,704.69
2018,5,2,14,30,890.0,109.0,1.7,15.9,807.0,959.24,719.12
2018,5,2,14,45,879.0,107.5,1.75,15.75,770.0,971.53,729.43
2018,5,2,15,0,868.0,106.0,1.8,15.6,733.0,980.03,737.49
2018,5,2,15,15,854.5,103.5,1.8,15.6,691.0,981.19,739.83
2018,5,2,15,30,841.0,101.0,1.8,15.6,649.0,991.8,748.74
2018,5,2,15,45,823.0,98.5,1.9,15.05,602.5,980.97,746.27
2018,5,2,16,0,805.0,96.0,2.0,14.5,556.0,966.44,741.55
2018,5,2,16,15,782.5,92.0,1.95,14.15,506.5,941.94,727.63
2018,5,2,16,30,760.0,88.0,1.9,13.8,457.0,914.12,711.4
2018,5,2,16,45,730.0,83.5,1.9,13.45,406.0,875.04,687.57
2018,5,2,17,0,700.0,79.0,1.9,13.1,355.0,840.54,666.46
2018,5,2,17,15,658.0,73.5,1.85,12.7,303.5,784.28,628.26
2018,5,2,17,30,616.0,68.0,1.8,12.3,252.0,726.73,587.65
2018,5,2,17,45,555.5,61.0,1.7,11.9,202.5,648.92,529.13
2018,5,2,18,0,495.0,54.0,1.6,11.5,153.0,571.65,467.92
2018,5,2,18,15,383.5,44.5,1.55,11.1,108.0,447.53,366.54
2018,5,2,18,30,272.0,35.0,1.5,10.7,63.0,328.76,260.87
2018,5,2,18,45,164.0,22.0,1.45,10.35,36.5,197.77,45.14
2018,5,2,19,0,56.0,9.0,1.4,10.0,10.0,50.57,0.0
2018,5,2,19,15,28.0,4.5,1.45,9.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,5,15,37.0,7.0,1.45,7.55,8.5,5.51,0.0
2018,5,3,5,30,74.0,14.0,1.5,8.0,17.0,10.65,0.0
2018,5,3,5,45,72.5,15.5,1.55,8.4,22.0,11.78,4.1
2018,5,3,6,0,71.0,17.0,1.6,8.8,27.0,12.83,5.8
2018,5,3,6,15,44.0,22.5,1.65,9.15,29.5,17.3,10.05
2018,5,3,6,30,17.0,28.0,1.7,9.5,32.0,22.21,14.63
2018,5,3,6,45,8.5,49.0,1.7,9.85,51.0,37.58,28.65
2018,5,3,7,0,0.0,70.0,1.7,10.2,70.0,53.46,42.95
2018,5,3,7,15,0.0,91.0,1.7,10.5,91.0,68.58,56.34
2018,5,3,7,30,0.0,112.0,1.7,10.8,112.0,83.46,69.32
2018,5,3,7,45,0.5,127.5,1.65,11.1,128.0,94.52,78.74
2018,5,3,8,0,1.0,143.0,1.6,11.4,144.0,105.5,87.96
2018,5,3,8,15,6.0,168.5,1.6,11.6,172.5,122.95,102.73
2018,5,3,8,30,11.0,194.0,1.6,11.8,201.0,140.12,117.07
2018,5,3,8,45,29.5,212.0,1.6,12.05,232.0,144.68,120.47
2018,5,3,9,0,48.0,230.0,1.6,12.3,263.0,155.7,129.39
2018,5,3,9,15,33.0,244.0,1.6,12.5,267.0,163.3,135.38
2018,5,3,9,30,18.0,258.0,1.6,12.7,271.0,183.18,151.66
2018,5,3,9,45,22.0,279.5,1.6,12.9,296.5,196.98,162.7
2018,5,3,10,0,26.0,301.0,1.6,13.1,322.0,197.93,155.17
2018,5,3,10,15,141.0,312.0,1.65,13.25,431.5,214.02,162.4
2018,5,3,10,30,256.0,323.0,1.7,13.4,541.0,244.01,180.5
2018,5,3,10,45,461.5,280.0,1.7,13.5,685.0,285.94,206.58
2018,5,3,11,0,667.0,237.0,1.7,13.6,829.0,355.47,257.55
2018,5,3,11,15,713.5,218.0,1.7,13.7,860.5,407.51,301.43
2018,5,3,11,30,760.0,199.0,1.7,13.8,892.0,464.66,349.12
2018,5,3,11,45,594.5,271.0,1.75,13.85,815.5,482.72,368.41
2018,5,3,12,0,429.0,343.0,1.8,13.9,739.0,489.06,376.34
2018,5,3,12,15,552.0,294.5,1.8,13.9,803.0,560.45,432.04
2018,5,3,12,30,675.0,246.0,1.8,13.9,867.0,639.46,492.54
2018,5,3,12,45,578.5,297.5,1.85,13.85,826.0,654.68,504.07
2018,5,3,13,0,482.0,349.0,1.9,13.8,785.0,663.44,510.52
2018,5,3,13,15,461.0,354.5,1.9,13.8,765.5,683.81,526.0
2018,5,3,13,30,440.0,360.0,1.9,13.8,746.0,701.01,538.87
2018,5,3,13,45,438.0,349.5,1.9,13.75,725.0,717.49,551.81
2018,5,3,14,0,436.0,339.0,1.9,13.7,704.0,731.43,562.93
2018,5,3,14,15,392.0,342.0,1.95,13.6,661.5,699.68,541.39
2018,5,3,14,30,348.0,345.0,2.0,13.5,619.0,680.76,528.76
2018,5,3,14,45,333.5,331.5,2.0,13.4,584.0,669.79,522.3
2018,5,3,15,0,319.0,318.0,2.0,13.3,549.0,656.28,513.9
2018,5,3,15,15,456.0,251.5,2.0,13.3,560.5,757.07,592.15
2018,5,3,15,30,593.0,185.0,2.0,13.3,572.0,844.49,658.57
2018,5,3,15,45,552.5,182.5,2.1,13.1,523.0,799.81,629.08
2018,5,3,16,0,512.0,180.0,2.2,12.9,474.0,762.99,605.68
2018,5,3,16,15,329.0,193.0,2.3,12.7,375.5,570.95,462.56
2018,5,3,16,30,146.0,206.0,2.4,12.5,277.0,383.55,314.74
2018,5,3,16,45,209.5,171.0,2.5,12.3,260.5,432.34,358.37
2018,5,3,17,0,273.0,136.0,2.6,12.1,244.0,452.93,378.78
2018,5,3,17,15,400.0,107.0,2.65,11.7,240.0,565.23,472.04
2018,5,3,17,30,527.0,78.0,2.7,11.3,236.0,654.34,542.37
2018,5,3,17,45,420.0,71.5,2.75,10.95,182.5,526.82,441.75
2018,5,3,18,0,313.0,65.0,2.8,10.6,129.0,414.72,350.23
2018,5,3,18,15,278.5,51.0,2.8,10.25,96.0,360.34,302.05
2018,5,3,18,30,244.0,37.0,2.8,9.9,63.0,308.19,248.93
2018,5,3,18,45,146.5,23.0,2.8,9.6,36.5,186.55,63.43
2018,5,3,19,0,49.0,9.0,2.8,9.3,10.0,45.15,0.0
2018,5,3,19,15,24.5,4.5,2.75,9.25,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,46.0,9.5,2.1,7.3,11.5,7.47,0.0
2018,5,4,5,30,92.0,19.0,2.2,7.8,23.0,14.37,0.0
2018,5,4,5,45,218.0,31.5,2.25,8.3,58.0,23.98,14.44
2018,5,4,6,0,344.0,44.0,2.3,8.8,93.0,35.81,26.27
2018,5,4,6,15,348.0,55.5,2.1,9.25,122.5,42.04,32.39
2018,5,4,6,30,352.0,67.0,1.9,9.7,152.0,50.0,39.82
2018,5,4,6,45,300.5,78.5,1.75,10.2,163.0,56.95,46.12
2018,5,4,7,0,249.0,90.0,1.6,10.7,174.0,65.66,53.8
2018,5,4,7,15,159.5,121.5,1.45,11.2,178.5,87.05,72.61
2018,5,4,7,30,70.0,153.0,1.3,11.7,183.0,107.53,90.22
2018,5,4,7,45,278.0,157.5,1.15,12.2,299.0,106.95,89.16
2018,5,4,8,0,486.0,162.0,1.0,12.7,415.0,108.55,90.04
2018,5,4,8,15,531.0,168.5,1.1,13.15,469.5,112.09,92.64
2018,5,4,8,30,576.0,175.0,1.2,13.6,524.0,115.95,95.5
2018,5,4,8,45,595.5,185.0,1.25,14.05,569.0,119.7,98.26
2018,5,4,9,0,615.0,195.0,1.3,14.5,614.0,123.17,100.77
2018,5,4,9,15,649.0,196.0,1.4,14.8,661.5,121.57,99.07
2018,5,4,9,30,683.0,197.0,1.5,15.1,709.0,120.12,97.54
2018,5,4,9,45,699.0,202.5,1.65,15.45,747.0,120.62,97.66
2018,5,4,10,0,715.0,208.0,1.8,15.8,785.0,157.82,103.37
2018,5,4,10,15,634.0,258.5,1.75,16.1,783.5,223.91,148.06
2018,5,4,10,30,553.0,309.0,1.7,16.4,782.0,284.68,197.3
2018,5,4,10,45,551.0,321.5,1.65,16.65,802.5,332.96,236.5
2018,5,4,11,0,549.0,334.0,1.6,16.9,823.0,381.58,276.82
2018,5,4,11,15,586.0,322.5,1.55,17.1,851.5,430.52,316.39
2018,5,4,11,30,623.0,311.0,1.5,17.3,880.0,478.35,354.97
2018,5,4,11,45,653.5,295.5,1.45,17.55,896.0,528.19,394.42
2018,5,4,12,0,684.0,280.0,1.4,17.8,912.0,580.0,434.39
2018,5,4,12,15,685.0,276.5,1.45,17.85,908.5,624.37,469.01
2018,5,4,12,30,686.0,273.0,1.5,17.9,905.0,667.42,501.96
2018,5,4,12,45,763.0,225.5,1.55,18.0,922.0,726.66,546.55
2018,5,4,13,0,840.0,178.0,1.6,18.1,939.0,781.64,587.78
2018,5,4,13,15,777.5,209.0,1.7,18.0,903.5,809.07,607.81
2018,5,4,13,30,715.0,240.0,1.8,17.9,868.0,824.95,619.91
2018,5,4,13,45,741.0,216.5,1.95,17.75,852.5,861.07,648.43
2018,5,4,14,0,767.0,193.0,2.1,17.6,837.0,894.48,674.53
2018,5,4,14,15,816.0,161.0,2.15,17.4,824.0,929.8,699.98
2018,5,4,14,30,865.0,129.0,2.2,17.2,811.0,970.7,729.22
2018,5,4,14,45,863.0,122.0,2.3,16.95,775.5,985.97,742.07
2018,5,4,15,0,861.0,115.0,2.4,16.7,740.0,997.42,752.86
