Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,15,15,849.5,111.0,2.4,16.7,698.0,999.05,755.52
2018,5,4,15,30,838.0,107.0,2.4,16.7,656.0,996.79,755.85
2018,5,4,15,45,825.5,101.5,2.5,16.1,610.0,987.91,754.68
2018,5,4,16,0,813.0,96.0,2.6,15.5,564.0,975.27,751.05
2018,5,4,16,15,787.0,92.0,2.65,15.15,512.5,947.13,735.51
2018,5,4,16,30,761.0,88.0,2.7,14.8,461.0,915.68,717.53
2018,5,4,16,45,739.5,82.5,2.7,14.45,412.0,883.88,698.52
2018,5,4,17,0,718.0,77.0,2.7,14.1,363.0,849.25,676.96
2018,5,4,17,15,647.5,76.0,2.7,13.65,306.5,777.73,627.64
2018,5,4,17,30,577.0,75.0,2.7,13.2,250.0,698.79,570.86
2018,5,4,17,45,470.5,68.0,2.7,12.75,193.0,578.24,478.92
2018,5,4,18,0,364.0,61.0,2.7,12.3,136.0,454.54,379.91
2018,5,4,18,15,303.0,48.5,2.65,11.85,99.0,377.13,313.85
2018,5,4,18,30,242.0,36.0,2.6,11.4,62.0,303.65,244.96
2018,5,4,18,45,145.0,22.5,2.55,10.9,36.0,185.22,78.86
2018,5,4,19,0,48.0,9.0,2.5,10.4,10.0,44.39,0.0
2018,5,4,19,15,24.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.55,6.5,5.11,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.7,13.0,10.23,0.0
2018,5,5,5,45,4.5,24.5,2.2,8.85,24.5,18.74,10.19
2018,5,5,6,0,0.0,36.0,2.2,9.0,36.0,27.41,18.83
2018,5,5,6,15,3.5,54.0,2.15,9.15,55.0,40.52,31.06
2018,5,5,6,30,7.0,72.0,2.1,9.3,74.0,53.51,43.07
2018,5,5,6,45,114.0,101.0,2.05,9.5,139.5,72.22,60.03
2018,5,5,7,0,221.0,130.0,2.0,9.7,205.0,89.83,75.7
2018,5,5,7,15,279.5,143.5,2.0,9.9,254.5,98.94,83.55
2018,5,5,7,30,338.0,157.0,2.0,10.1,304.0,107.93,91.16
2018,5,5,7,45,274.0,182.0,1.95,10.3,310.5,120.75,102.03
2018,5,5,8,0,210.0,207.0,1.9,10.5,317.0,138.32,116.88
2018,5,5,8,15,297.0,221.5,1.9,10.75,393.0,141.8,119.34
2018,5,5,8,30,384.0,236.0,1.9,11.0,469.0,150.85,126.64
2018,5,5,8,45,290.5,258.0,1.85,11.3,442.0,158.64,132.76
2018,5,5,9,0,197.0,280.0,1.8,11.6,415.0,176.55,147.43
2018,5,5,9,15,178.0,306.0,1.75,11.8,433.5,188.24,156.74
2018,5,5,9,30,159.0,332.0,1.7,12.0,452.0,199.26,165.45
2018,5,5,9,45,103.0,313.0,1.65,12.15,392.0,188.35,155.87
2018,5,5,10,0,47.0,294.0,1.6,12.3,332.0,196.29,153.68
2018,5,5,10,15,69.5,322.5,1.7,12.4,381.0,222.37,172.51
2018,5,5,10,30,92.0,351.0,1.8,12.5,430.0,252.03,194.54
2018,5,5,10,45,183.5,373.5,1.85,12.55,535.5,289.63,220.7
2018,5,5,11,0,275.0,396.0,1.9,12.6,641.0,339.89,258.09
2018,5,5,11,15,379.5,381.0,2.05,12.6,725.0,396.09,301.31
2018,5,5,11,30,484.0,366.0,2.2,12.6,809.0,458.51,350.39
2018,5,5,11,45,386.5,401.5,2.35,12.6,757.0,476.09,367.44
2018,5,5,12,0,289.0,437.0,2.5,12.6,705.0,480.03,372.81
2018,5,5,12,15,231.5,443.0,2.55,12.65,657.5,476.95,371.72
2018,5,5,12,30,174.0,449.0,2.6,12.7,610.0,466.35,364.24
2018,5,5,12,45,164.5,448.0,2.7,12.75,599.0,477.64,373.61
2018,5,5,13,0,155.0,447.0,2.8,12.8,588.0,487.52,381.68
2018,5,5,13,15,239.5,416.0,2.8,12.9,629.0,554.76,434.44
2018,5,5,13,30,324.0,385.0,2.8,13.0,670.0,617.09,482.98
2018,5,5,13,45,338.0,378.0,2.8,13.1,668.5,644.75,504.06
2018,5,5,14,0,352.0,371.0,2.8,13.2,667.0,671.74,524.82
2018,5,5,14,15,304.5,369.0,2.8,13.25,618.5,646.68,506.23
2018,5,5,14,30,257.0,367.0,2.8,13.3,570.0,617.75,484.87
2018,5,5,14,45,351.0,320.0,2.8,13.35,583.5,674.81,531.26
2018,5,5,15,0,445.0,273.0,2.8,13.4,597.0,754.89,592.97
2018,5,5,15,15,428.5,262.0,2.8,13.4,559.5,740.88,583.56
2018,5,5,15,30,412.0,251.0,2.8,13.4,522.0,724.02,572.83
2018,5,5,15,45,518.5,200.5,2.8,13.25,516.5,786.17,623.8
2018,5,5,16,0,625.0,150.0,2.8,13.1,511.0,855.38,676.64
2018,5,5,16,15,703.5,118.5,2.8,12.85,491.5,902.27,712.4
2018,5,5,16,30,782.0,87.0,2.8,12.6,472.0,936.0,739.02
2018,5,5,16,45,743.5,83.0,2.85,12.35,417.0,888.75,708.36
2018,5,5,17,0,705.0,79.0,2.9,12.1,362.0,845.94,680.86
2018,5,5,17,15,648.0,76.5,2.9,11.7,308.5,779.01,634.33
2018,5,5,17,30,591.0,74.0,2.9,11.3,255.0,711.08,585.26
2018,5,5,17,45,490.0,68.0,2.9,10.95,199.0,596.68,497.31
2018,5,5,18,0,389.0,62.0,2.9,10.6,143.0,478.69,402.32
2018,5,5,18,15,315.5,50.5,2.85,10.2,104.5,391.2,327.76
2018,5,5,18,30,242.0,39.0,2.8,9.8,66.0,308.74,251.51
2018,5,5,18,45,138.0,24.0,2.7,9.45,38.0,183.64,91.64
2018,5,5,19,0,34.0,9.0,2.6,9.1,10.0,33.52,0.0
2018,5,5,19,15,17.0,4.5,2.6,8.95,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,5,15,67.5,10.5,2.6,8.35,14.0,8.26,0.0
2018,5,6,5,30,135.0,21.0,2.7,8.6,28.0,15.94,0.0
2018,5,6,5,45,222.5,33.5,2.75,8.8,60.0,25.46,16.04
2018,5,6,6,0,310.0,46.0,2.8,9.0,92.0,35.0,25.62
2018,5,6,6,15,409.0,55.5,2.8,9.3,141.0,44.58,34.71
2018,5,6,6,30,508.0,65.0,2.8,9.6,190.0,52.11,41.75
2018,5,6,6,45,468.5,83.0,2.75,9.85,219.0,62.01,50.73
2018,5,6,7,0,429.0,101.0,2.7,10.1,248.0,73.02,60.54
2018,5,6,7,15,412.0,125.0,2.7,10.5,285.0,87.48,73.19
2018,5,6,7,30,395.0,149.0,2.7,10.9,322.0,101.12,84.91
2018,5,6,7,45,495.0,145.0,2.7,11.3,388.0,99.61,83.13
2018,5,6,8,0,595.0,141.0,2.7,11.7,454.0,99.11,82.27
2018,5,6,8,15,730.5,113.5,2.75,12.05,534.5,82.93,67.73
2018,5,6,8,30,866.0,86.0,2.8,12.4,615.0,82.95,67.45
2018,5,6,8,45,880.5,88.5,2.8,12.8,660.0,85.02,68.94
2018,5,6,9,0,895.0,91.0,2.8,13.2,705.0,86.93,70.3
2018,5,6,9,15,905.5,93.0,2.9,13.45,745.5,88.3,71.23
2018,5,6,9,30,916.0,95.0,3.0,13.7,786.0,89.52,72.06
2018,5,6,9,45,920.5,98.5,3.05,14.0,819.5,91.22,73.28
2018,5,6,10,0,925.0,102.0,3.1,14.3,853.0,138.08,80.96
2018,5,6,10,15,913.0,113.5,3.15,14.45,876.0,199.87,118.41
2018,5,6,10,30,901.0,125.0,3.2,14.6,899.0,260.41,166.18
2018,5,6,10,45,891.0,135.0,3.25,14.75,916.0,319.22,217.41
2018,5,6,11,0,881.0,145.0,3.3,14.9,933.0,376.66,269.04
2018,5,6,11,15,873.5,153.0,3.4,14.95,944.0,432.44,319.24
2018,5,6,11,30,866.0,161.0,3.5,15.0,955.0,488.76,368.86
2018,5,6,11,45,837.5,181.0,3.55,15.05,953.0,542.23,414.96
2018,5,6,12,0,809.0,201.0,3.6,15.1,951.0,592.25,456.88
2018,5,6,12,15,629.0,294.5,3.6,15.0,877.0,605.59,469.21
2018,5,6,12,30,449.0,388.0,3.6,14.9,803.0,603.78,468.26
2018,5,6,12,45,385.5,406.0,3.6,14.85,760.0,603.2,468.79
2018,5,6,13,0,322.0,424.0,3.6,14.8,717.0,600.17,466.81
2018,5,6,13,15,326.5,415.5,3.55,14.75,708.0,621.95,484.08
2018,5,6,13,30,331.0,407.0,3.5,14.7,699.0,642.44,500.18
2018,5,6,13,45,347.0,389.5,3.5,14.6,688.5,663.13,517.02
2018,5,6,14,0,363.0,372.0,3.5,14.5,678.0,682.59,532.98
2018,5,6,14,15,370.5,352.5,3.45,14.3,655.0,690.94,540.79
2018,5,6,14,30,378.0,333.0,3.4,14.1,632.0,697.2,547.22
2018,5,6,14,45,385.5,313.0,3.35,13.9,606.0,700.79,551.83
2018,5,6,15,0,393.0,293.0,3.3,13.7,580.0,702.17,554.93
2018,5,6,15,15,312.5,292.5,3.3,13.7,512.5,635.05,504.63
2018,5,6,15,30,232.0,292.0,3.3,13.7,445.0,540.31,433.08
2018,5,6,15,45,242.5,269.5,3.25,13.25,419.5,559.35,450.27
2018,5,6,16,0,253.0,247.0,3.2,12.8,394.0,552.04,447.29
2018,5,6,16,15,236.5,226.5,3.2,12.6,354.5,517.78,422.52
2018,5,6,16,30,220.0,206.0,3.2,12.4,315.0,457.68,377.61
2018,5,6,16,45,191.0,182.5,3.2,12.2,269.5,404.41,336.47
2018,5,6,17,0,162.0,159.0,3.2,12.0,224.0,350.16,293.52
2018,5,6,17,15,184.0,119.5,3.15,11.75,184.0,344.49,291.24
2018,5,6,17,30,206.0,80.0,3.1,11.5,144.0,311.38,266.16
2018,5,6,17,45,192.0,61.5,3.05,11.25,112.5,271.44,232.85
2018,5,6,18,0,178.0,43.0,3.0,11.0,81.0,252.75,215.81
2018,5,6,18,15,100.0,27.0,2.95,10.7,47.5,134.11,112.23
2018,5,6,18,30,22.0,11.0,2.9,10.4,14.0,30.87,20.92
2018,5,6,18,45,20.5,9.0,2.85,10.15,10.5,35.53,15.39
2018,5,6,19,0,19.0,7.0,2.8,9.9,7.0,20.29,0.0
2018,5,6,19,15,9.5,3.5,2.75,9.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,5,15,86.0,11.5,3.3,8.75,16.5,9.05,0.0
2018,5,7,5,30,172.0,23.0,3.3,9.1,33.0,17.5,0.0
2018,5,7,5,45,297.0,34.5,3.3,9.45,71.5,28.34,18.59
2018,5,7,6,0,422.0,46.0,3.3,9.8,110.0,37.78,28.04
2018,5,7,6,15,467.5,52.5,3.25,10.25,148.5,42.64,32.84
2018,5,7,6,30,513.0,59.0,3.2,10.7,187.0,47.5,37.41
2018,5,7,6,45,599.0,65.5,3.1,11.1,248.0,52.84,42.24
2018,5,7,7,0,685.0,72.0,3.0,11.5,309.0,58.3,47.02
2018,5,7,7,15,721.5,76.0,2.95,12.1,361.0,66.33,53.94
2018,5,7,7,30,758.0,80.0,2.9,12.7,413.0,69.49,56.42
2018,5,7,7,45,784.0,83.5,2.9,13.35,464.5,72.05,58.32
2018,5,7,8,0,810.0,87.0,2.9,14.0,516.0,74.55,60.14
2018,5,7,8,15,829.0,90.5,2.85,14.55,565.0,76.82,61.77
2018,5,7,8,30,848.0,94.0,2.8,15.1,614.0,78.98,63.3
2018,5,7,8,45,861.5,97.0,2.75,15.7,658.5,89.51,72.01
2018,5,7,9,0,875.0,100.0,2.7,16.3,703.0,91.51,73.34
2018,5,7,9,15,870.0,109.5,2.7,16.65,738.0,96.31,77.14
2018,5,7,9,30,865.0,119.0,2.7,17.0,773.0,100.61,80.49
2018,5,7,9,45,894.5,110.5,2.7,17.35,813.5,96.59,76.83
2018,5,7,10,0,924.0,102.0,2.7,17.7,854.0,139.91,80.62
2018,5,7,10,15,930.0,103.0,2.7,17.8,882.0,198.29,114.66
2018,5,7,10,30,936.0,104.0,2.7,17.9,910.0,257.34,160.14
2018,5,7,10,45,940.5,105.0,2.75,18.05,931.5,316.46,210.69
2018,5,7,11,0,945.0,106.0,2.8,18.2,953.0,375.65,262.93
2018,5,7,11,15,948.5,106.0,2.8,18.25,967.0,433.68,314.26
2018,5,7,11,30,952.0,106.0,2.8,18.3,981.0,491.22,364.22
2018,5,7,11,45,953.5,105.5,2.85,18.3,987.0,546.71,411.57
2018,5,7,12,0,955.0,105.0,2.9,18.3,993.0,601.02,456.72
2018,5,7,12,15,954.0,105.5,2.85,18.3,991.0,653.19,498.66
2018,5,7,12,30,953.0,106.0,2.8,18.3,989.0,703.51,538.02
2018,5,7,12,45,952.0,104.5,2.8,18.3,979.5,750.15,574.0
2018,5,7,13,0,951.0,103.0,2.8,18.3,970.0,794.38,607.48
2018,5,7,13,15,947.5,102.5,2.8,18.3,953.5,834.9,636.05
2018,5,7,13,30,944.0,102.0,2.8,18.3,937.0,872.47,662.19
2018,5,7,13,45,938.5,101.0,2.8,18.25,912.5,904.74,684.78
2018,5,7,14,0,933.0,100.0,2.8,18.2,888.0,933.61,705.09
2018,5,7,14,15,927.0,97.5,2.85,18.05,857.0,956.99,722.46
2018,5,7,14,30,921.0,95.0,2.9,17.9,826.0,976.68,737.52
2018,5,7,14,45,913.5,93.0,2.95,17.7,790.0,991.73,749.81
2018,5,7,15,0,906.0,91.0,3.0,17.5,754.0,1003.02,759.8
2018,5,7,15,15,894.0,89.0,3.0,17.5,712.0,1006.06,763.44
2018,5,7,15,30,882.0,87.0,3.0,17.5,670.0,1005.29,764.77
2018,5,7,15,45,866.5,84.0,3.15,16.85,623.5,996.03,763.67
2018,5,7,16,0,851.0,81.0,3.3,16.2,577.0,983.1,760.14
2018,5,7,16,15,829.5,78.5,3.35,15.8,527.0,973.75,757.65
2018,5,7,16,30,808.0,76.0,3.4,15.4,477.0,948.52,743.94
2018,5,7,16,45,779.0,73.0,3.45,15.0,425.5,911.96,721.99
2018,5,7,17,0,750.0,70.0,3.5,14.6,374.0,872.71,697.53
2018,5,7,17,15,711.5,66.0,3.45,14.1,322.5,820.41,662.22
2018,5,7,17,30,673.0,62.0,3.4,13.6,271.0,766.36,624.19
2018,5,7,17,45,615.0,56.5,3.35,13.15,220.5,698.69,573.6
2018,5,7,18,0,557.0,51.0,3.3,12.7,170.0,624.66,515.12
2018,5,7,18,15,468.5,43.0,3.25,12.35,125.0,521.25,429.63
2018,5,7,18,30,380.0,35.0,3.2,12.0,80.0,421.82,341.19
2018,5,7,18,45,243.5,24.0,3.15,11.65,48.0,273.22,164.94
2018,5,7,19,0,107.0,13.0,3.1,11.3,16.0,93.49,0.0
2018,5,7,19,15,53.5,6.5,3.1,11.2,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,8,5,15,107.0,11.5,3.1,9.45,18.0,9.05,0.0
2018,5,8,5,30,214.0,23.0,3.1,9.8,36.0,18.99,2.44
2018,5,8,5,45,335.5,32.5,3.15,10.15,74.5,26.77,17.34
2018,5,8,6,0,457.0,42.0,3.2,10.5,113.0,34.7,25.26
2018,5,8,6,15,531.5,48.5,3.15,10.8,160.5,40.02,30.44
2018,5,8,6,30,606.0,55.0,3.1,11.1,208.0,45.43,35.5
2018,5,8,6,45,654.0,60.0,3.1,11.4,259.0,53.59,42.86
2018,5,8,7,0,702.0,65.0,3.1,11.7,310.0,57.92,46.63
2018,5,8,7,15,735.5,68.5,3.0,12.05,361.0,60.88,49.08
2018,5,8,7,30,769.0,72.0,2.9,12.4,412.0,63.83,51.46
2018,5,8,7,45,793.0,74.5,2.85,12.75,462.0,65.87,52.99
2018,5,8,8,0,817.0,77.0,2.8,13.1,512.0,67.87,54.48
2018,5,8,8,15,834.5,80.0,2.7,13.45,559.5,78.16,63.2
2018,5,8,8,30,852.0,83.0,2.6,13.8,607.0,80.76,65.16
2018,5,8,8,45,865.5,84.5,2.5,14.15,650.5,82.2,66.12
2018,5,8,9,0,879.0,86.0,2.4,14.5,694.0,83.53,66.98
2018,5,8,9,15,862.0,101.0,2.3,14.8,725.5,91.4,73.48
2018,5,8,9,30,845.0,116.0,2.2,15.1,757.0,98.38,79.16
2018,5,8,9,45,737.0,178.5,2.15,15.4,755.5,108.4,87.4
2018,5,8,10,0,629.0,241.0,2.1,15.7,754.0,174.7,117.2
2018,5,8,10,15,725.0,199.5,2.05,15.95,810.0,209.26,132.35
2018,5,8,10,30,821.0,158.0,2.0,16.2,866.0,260.16,167.82
2018,5,8,10,45,875.5,129.0,1.95,16.45,900.5,314.88,212.49
2018,5,8,11,0,930.0,100.0,1.9,16.7,935.0,368.61,258.5
2018,5,8,11,15,932.5,100.5,1.95,16.75,948.5,425.51,308.86
2018,5,8,11,30,935.0,101.0,2.0,16.8,962.0,481.83,357.79
2018,5,8,11,45,936.5,100.5,2.05,16.9,967.5,536.17,403.89
2018,5,8,12,0,938.0,100.0,2.1,17.0,973.0,589.35,447.79
2018,5,8,12,15,937.0,101.0,2.2,16.95,972.0,640.79,489.66
2018,5,8,12,30,936.0,102.0,2.3,16.9,971.0,690.45,529.21
2018,5,8,12,45,933.0,102.0,2.35,16.85,961.5,735.93,564.63
2018,5,8,13,0,930.0,102.0,2.4,16.8,952.0,778.94,597.61
2018,5,8,13,15,926.0,102.0,2.5,16.65,935.5,818.54,626.63
2018,5,8,13,30,922.0,102.0,2.6,16.5,919.0,855.22,653.38
2018,5,8,13,45,916.5,101.5,2.65,16.3,895.5,887.11,676.62
2018,5,8,14,0,911.0,101.0,2.7,16.1,872.0,915.7,697.69
2018,5,8,14,15,904.0,100.0,2.65,15.9,842.0,939.02,714.44
2018,5,8,14,30,897.0,99.0,2.6,15.7,812.0,958.77,728.89
2018,5,8,14,45,768.5,142.0,2.6,15.55,733.5,917.96,702.42
2018,5,8,15,0,640.0,185.0,2.6,15.4,655.0,865.57,668.19
2018,5,8,15,15,466.5,234.5,2.6,15.4,566.5,750.31,585.28
2018,5,8,15,30,293.0,284.0,2.6,15.4,478.0,617.06,486.0
2018,5,8,15,45,392.0,237.5,2.55,15.05,478.0,673.77,534.13
2018,5,8,16,0,491.0,191.0,2.5,14.7,478.0,754.66,597.61
2018,5,8,16,15,551.0,156.5,2.5,14.55,452.5,779.88,618.55
2018,5,8,16,30,611.0,122.0,2.5,14.4,427.0,813.55,645.15
2018,5,8,16,45,673.5,97.0,2.5,14.2,399.5,843.8,669.35
2018,5,8,17,0,736.0,72.0,2.5,14.0,372.0,861.54,684.48
2018,5,8,17,15,697.5,67.5,2.45,13.7,320.5,808.75,648.2
2018,5,8,17,30,659.0,63.0,2.4,13.4,269.0,761.28,615.1
2018,5,8,17,45,603.0,57.5,2.3,13.1,219.5,688.91,561.08
2018,5,8,18,0,547.0,52.0,2.2,12.8,170.0,616.95,504.64
2018,5,8,18,15,456.5,44.0,2.15,12.5,125.0,511.97,419.25
2018,5,8,18,30,366.0,36.0,2.1,12.2,80.0,411.02,331.36
2018,5,8,18,45,231.5,24.5,2.0,11.85,48.0,265.88,169.46
2018,5,8,19,0,97.0,13.0,1.9,11.5,16.0,85.74,0.0
2018,5,8,19,15,48.5,6.5,1.9,11.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,2.4,9.75,19.5,10.62,0.0
2018,5,9,5,30,197.0,25.0,2.5,10.0,37.0,19.05,4.13
2018,5,9,5,45,315.5,35.0,2.65,10.2,75.5,28.74,19.14
2018,5,9,6,0,434.0,45.0,2.8,10.4,114.0,36.95,27.31
2018,5,9,6,15,522.5,51.5,2.9,10.6,164.0,42.26,32.5
2018,5,9,6,30,611.0,58.0,3.0,10.8,214.0,47.74,37.63
2018,5,9,6,45,657.5,63.5,3.15,11.0,265.0,52.08,41.56
2018,5,9,7,0,704.0,69.0,3.3,11.2,316.0,61.04,49.52
2018,5,9,7,15,737.5,73.0,3.35,11.45,368.0,64.28,52.22
2018,5,9,7,30,771.0,77.0,3.4,11.7,420.0,67.49,54.84
2018,5,9,7,45,796.0,80.5,3.45,11.95,471.5,70.13,56.92
2018,5,9,8,0,821.0,84.0,3.5,12.2,523.0,72.7,58.92
2018,5,9,8,15,839.0,87.5,3.5,12.4,571.5,75.02,60.7
2018,5,9,8,30,857.0,91.0,3.5,12.6,620.0,85.78,69.85
2018,5,9,8,45,870.0,94.0,3.55,12.85,664.5,87.99,71.49
2018,5,9,9,0,883.0,97.0,3.6,13.1,709.0,90.02,72.98
2018,5,9,9,15,892.5,99.0,3.6,13.3,748.0,91.22,73.78
2018,5,9,9,30,902.0,101.0,3.6,13.5,787.0,92.28,74.47
2018,5,9,9,45,909.5,103.0,3.6,13.7,821.0,93.12,74.99
2018,5,9,10,0,917.0,105.0,3.6,13.9,855.0,144.55,84.55
2018,5,9,10,15,874.5,134.5,3.55,14.05,869.0,210.5,128.33
2018,5,9,10,30,832.0,164.0,3.5,14.2,883.0,267.39,175.15
2018,5,9,10,45,663.0,258.0,3.45,14.4,839.5,326.96,232.37
2018,5,9,11,0,494.0,352.0,3.4,14.6,796.0,379.03,282.0
2018,5,9,11,15,503.5,355.5,3.4,14.7,814.0,423.82,319.86
2018,5,9,11,30,513.0,359.0,3.4,14.8,832.0,469.71,358.15
2018,5,9,11,45,527.0,356.0,3.35,14.95,845.0,514.55,394.84
2018,5,9,12,0,541.0,353.0,3.3,15.1,858.0,560.21,431.44
2018,5,9,12,15,604.5,319.5,3.3,15.15,882.5,614.07,474.16
2018,5,9,12,30,668.0,286.0,3.3,15.2,907.0,669.03,517.35
2018,5,9,12,45,781.0,215.0,3.35,15.3,934.5,734.6,568.81
2018,5,9,13,0,894.0,144.0,3.4,15.4,962.0,787.16,611.06
2018,5,9,13,15,824.5,181.5,3.5,15.35,925.5,818.8,634.33
2018,5,9,13,30,755.0,219.0,3.6,15.3,889.0,842.15,651.33
2018,5,9,13,45,779.0,198.0,3.65,15.2,873.5,879.04,680.13
2018,5,9,14,0,803.0,177.0,3.7,15.1,858.0,905.37,700.01
2018,5,9,14,15,802.0,169.0,3.8,14.95,829.0,927.03,716.96
2018,5,9,14,30,801.0,161.0,3.9,14.8,800.0,945.2,731.65
2018,5,9,14,45,742.5,175.5,4.0,14.65,746.5,936.44,727.62
2018,5,9,15,0,684.0,190.0,4.1,14.5,693.0,914.2,714.31
2018,5,9,15,15,630.0,194.0,4.1,14.5,637.0,880.31,691.78
2018,5,9,15,30,576.0,198.0,4.1,14.5,581.0,832.28,658.85
2018,5,9,15,45,688.5,148.5,4.1,14.1,575.0,912.54,720.23
2018,5,9,16,0,801.0,99.0,4.1,13.7,569.0,967.88,762.49
2018,5,9,16,15,752.5,97.5,4.05,13.5,509.0,919.7,730.08
2018,5,9,16,30,704.0,96.0,4.0,13.3,449.0,875.22,700.7
2018,5,9,16,45,681.0,90.0,4.0,13.1,401.5,842.03,679.4
2018,5,9,17,0,658.0,84.0,4.0,12.9,354.0,806.38,655.7
2018,5,9,17,15,630.0,78.0,3.95,12.55,308.0,763.67,626.07
2018,5,9,17,30,602.0,72.0,3.9,12.2,262.0,719.29,594.02
2018,5,9,17,45,552.5,65.5,3.9,11.85,215.5,652.61,543.06
2018,5,9,18,0,503.0,59.0,3.9,11.5,169.0,585.86,489.36
2018,5,9,18,15,409.0,49.0,3.8,11.2,123.5,475.99,397.46
2018,5,9,18,30,315.0,39.0,3.7,10.9,78.0,370.43,304.33
2018,5,9,18,45,194.0,26.5,3.6,10.6,47.0,238.6,160.66
2018,5,9,19,0,73.0,14.0,3.5,10.3,16.0,67.87,0.0
2018,5,9,19,15,36.5,7.0,3.5,10.2,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,8.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,8.9,2.0,0.0,0.0
2018,5,10,5,15,105.5,14.5,4.2,9.2,21.0,11.41,0.0
2018,5,10,5,30,202.0,27.0,4.2,9.5,40.0,20.53,6.3
2018,5,10,5,45,323.5,37.0,4.2,9.75,79.5,30.41,20.71
2018,5,10,6,0,445.0,47.0,4.2,10.0,119.0,38.61,28.86
2018,5,10,6,15,521.0,54.0,4.2,10.2,167.0,44.18,34.29
2018,5,10,6,30,597.0,61.0,4.2,10.4,215.0,49.84,39.58
2018,5,10,6,45,646.0,66.5,4.2,10.6,266.5,54.11,43.45
2018,5,10,7,0,695.0,72.0,4.2,10.8,318.0,58.39,47.2
2018,5,10,7,15,729.5,76.5,4.3,11.25,370.5,66.76,54.48
2018,5,10,7,30,764.0,81.0,4.4,11.7,423.0,70.25,57.29
2018,5,10,7,45,717.5,100.5,4.5,12.15,451.5,76.26,62.3
2018,5,10,8,0,671.0,120.0,4.6,12.6,480.0,86.66,71.1
2018,5,10,8,15,613.0,152.5,4.6,13.0,504.5,104.21,86.04
2018,5,10,8,30,555.0,185.0,4.6,13.4,529.0,120.07,99.36
2018,5,10,8,45,520.5,215.0,4.65,13.8,556.0,133.71,110.62
2018,5,10,9,0,486.0,245.0,4.7,14.2,583.0,146.29,120.9
2018,5,10,9,15,494.0,259.5,4.75,14.45,620.0,151.35,124.79
2018,5,10,9,30,502.0,274.0,4.8,14.7,657.0,156.03,128.37
2018,5,10,9,45,534.5,278.0,4.8,14.95,702.0,156.15,128.1
2018,5,10,10,0,567.0,282.0,4.8,15.2,747.0,196.8,136.66
2018,5,10,10,15,672.0,239.5,4.75,15.5,808.5,226.22,148.81
2018,5,10,10,30,777.0,197.0,4.7,15.8,870.0,270.34,179.24
2018,5,10,10,45,776.0,204.0,4.65,16.1,890.0,326.35,227.4
2018,5,10,11,0,775.0,211.0,4.6,16.4,910.0,382.42,276.65
2018,5,10,11,15,665.5,282.0,4.65,16.45,888.5,436.89,326.61
2018,5,10,11,30,556.0,353.0,4.7,16.5,867.0,485.44,369.43
2018,5,10,11,45,569.5,349.5,4.7,16.6,879.0,531.85,407.87
2018,5,10,12,0,583.0,346.0,4.7,16.7,891.0,578.93,446.12
2018,5,10,12,15,606.0,332.0,4.8,16.7,897.5,624.55,483.27
2018,5,10,12,30,629.0,318.0,4.9,16.7,904.0,667.13,517.82
2018,5,10,12,45,658.5,295.0,4.95,16.75,903.5,712.28,553.71
2018,5,10,13,0,688.0,272.0,5.0,16.8,903.0,756.89,588.85
2018,5,10,13,15,794.0,200.0,5.05,16.75,915.5,810.82,632.72
2018,5,10,13,30,900.0,128.0,5.1,16.7,928.0,861.51,672.09
2018,5,10,13,45,907.5,119.0,5.2,16.65,907.5,896.77,698.53
2018,5,10,14,0,915.0,110.0,5.3,16.6,887.0,928.95,722.94
2018,5,10,14,15,896.0,114.0,5.4,16.4,853.0,946.53,737.49
2018,5,10,14,30,877.0,118.0,5.5,16.2,819.0,960.16,749.51
2018,5,10,14,45,803.5,143.5,5.55,16.05,763.5,953.84,746.96
2018,5,10,15,0,730.0,169.0,5.6,15.9,708.0,937.49,737.42
2018,5,10,15,15,768.0,142.0,5.6,15.9,680.5,953.65,750.82
2018,5,10,15,30,806.0,115.0,5.6,15.9,653.0,975.5,768.35
2018,5,10,15,45,808.5,106.0,5.65,15.35,613.5,977.52,773.7
2018,5,10,16,0,811.0,97.0,5.7,14.8,574.0,975.81,776.67
2018,5,10,16,15,785.0,95.0,5.7,14.5,524.5,950.0,761.05
2018,5,10,16,30,759.0,93.0,5.7,14.2,475.0,920.9,742.99
2018,5,10,16,45,725.0,89.0,5.7,13.9,422.5,885.15,719.69
2018,5,10,17,0,691.0,85.0,5.7,13.6,370.0,840.76,689.33
2018,5,10,17,15,647.5,80.5,5.65,13.2,319.0,784.34,648.85
2018,5,10,17,30,604.0,76.0,5.6,12.8,268.0,726.61,605.96
2018,5,10,17,45,540.0,69.5,5.6,12.4,218.0,646.03,543.11
2018,5,10,18,0,476.0,63.0,5.6,12.0,168.0,565.87,477.68
2018,5,10,18,15,389.0,53.0,5.5,11.6,124.5,462.5,389.71
2018,5,10,18,30,302.0,43.0,5.4,11.2,81.0,363.83,301.41
2018,5,10,18,45,188.5,29.5,5.35,10.85,49.5,241.47,168.96
2018,5,10,19,0,75.0,16.0,5.3,10.5,18.0,71.03,0.0
2018,5,10,19,15,37.5,8.0,5.3,10.35,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.9,7.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.8,7.85,17.5,10.62,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.3,33.0,18.83,6.38
2018,5,11,5,45,200.0,38.5,2.8,8.8,66.5,28.97,19.65
2018,5,11,6,0,290.0,52.0,2.8,9.3,100.0,39.11,29.45
2018,5,11,6,15,367.0,62.0,2.8,9.7,144.0,46.73,36.69
2018,5,11,6,30,444.0,72.0,2.8,10.1,188.0,56.55,45.72
2018,5,11,6,45,485.5,82.5,2.75,10.55,234.5,63.86,52.26
2018,5,11,7,0,527.0,93.0,2.7,11.0,281.0,70.94,58.42
2018,5,11,7,15,540.5,106.5,2.75,11.5,325.0,79.44,65.7
2018,5,11,7,30,554.0,120.0,2.8,12.0,369.0,87.48,72.45
2018,5,11,7,45,583.0,127.5,2.8,12.5,417.0,91.3,75.4
2018,5,11,8,0,612.0,135.0,2.8,13.0,465.0,94.95,78.16
2018,5,11,8,15,650.0,138.0,2.8,13.4,517.0,95.79,78.51
2018,5,11,8,30,688.0,141.0,2.8,13.8,569.0,96.68,78.9
2018,5,11,8,45,764.0,129.5,2.8,14.2,636.5,98.03,79.71
2018,5,11,9,0,840.0,118.0,2.8,14.6,704.0,91.61,73.87
2018,5,11,9,15,855.0,120.5,2.75,14.95,746.0,92.27,74.16
2018,5,11,9,30,870.0,123.0,2.7,15.3,788.0,102.62,82.7
2018,5,11,9,45,912.0,110.5,2.6,15.65,835.0,97.01,77.66
2018,5,11,10,0,954.0,98.0,2.5,16.0,882.0,147.42,83.73
2018,5,11,10,15,961.0,98.5,2.45,16.3,910.5,207.03,120.31
2018,5,11,10,30,968.0,99.0,2.4,16.6,939.0,267.4,167.62
2018,5,11,10,45,973.5,99.0,2.35,16.9,961.0,327.61,219.32
2018,5,11,11,0,979.0,99.0,2.3,17.2,983.0,387.94,272.36
2018,5,11,11,15,982.0,99.0,2.3,17.45,997.0,447.22,324.38
2018,5,11,11,30,985.0,99.0,2.3,17.7,1011.0,505.9,374.74
2018,5,11,11,45,987.0,98.5,2.3,17.95,1017.5,562.92,422.38
2018,5,11,12,0,989.0,98.0,2.3,18.2,1024.0,618.75,467.6
2018,5,11,12,15,989.0,98.0,2.4,18.3,1022.5,672.35,510.54
2018,5,11,12,30,989.0,98.0,2.5,18.4,1021.0,724.12,551.05
2018,5,11,12,45,988.0,97.0,2.6,18.55,1011.5,772.3,588.01
2018,5,11,13,0,987.0,96.0,2.7,18.7,1002.0,818.02,622.31
2018,5,11,13,15,983.5,96.0,2.8,18.7,985.5,859.98,652.0
2018,5,11,13,30,980.0,96.0,2.9,18.7,969.0,898.93,679.59
2018,5,11,13,45,975.5,94.5,3.0,18.75,944.5,932.42,703.35
2018,5,11,14,0,971.0,93.0,3.1,18.8,920.0,962.43,724.85
2018,5,11,14,15,964.5,92.0,3.15,18.75,889.0,987.55,743.04
2018,5,11,14,30,958.0,91.0,3.2,18.7,858.0,1008.94,758.91
2018,5,11,14,45,948.5,89.0,3.3,18.65,820.0,1022.57,770.17
2018,5,11,15,0,939.0,87.0,3.4,18.6,782.0,1032.24,779.02
2018,5,11,15,15,927.0,86.0,3.4,18.6,739.5,1036.66,783.62
2018,5,11,15,30,915.0,85.0,3.4,18.6,697.0,1037.22,785.86
2018,5,11,15,45,900.0,82.0,3.4,18.3,649.5,1028.52,782.94
2018,5,11,16,0,885.0,79.0,3.4,18.0,602.0,1016.04,777.65
2018,5,11,16,15,865.0,77.0,3.4,17.65,552.0,996.17,767.52
2018,5,11,16,30,845.0,75.0,3.4,17.3,502.0,985.4,763.75
2018,5,11,16,45,816.0,72.0,3.4,17.0,448.5,948.49,741.36
2018,5,11,17,0,787.0,69.0,3.4,16.7,395.0,908.8,716.68
2018,5,11,17,15,748.5,65.0,3.4,16.15,341.5,855.96,682.3
2018,5,11,17,30,710.0,61.0,3.4,15.6,288.0,801.33,645.19
2018,5,11,17,45,655.0,56.0,3.35,15.05,236.5,728.42,592.06
2018,5,11,18,0,600.0,51.0,3.3,14.5,185.0,664.05,542.52
2018,5,11,18,15,514.0,44.0,3.25,13.95,138.5,562.94,460.87
2018,5,11,18,30,428.0,37.0,3.2,13.4,92.0,465.31,376.68
2018,5,11,18,45,288.0,27.0,3.15,12.9,57.0,320.26,227.85
2018,5,11,19,0,148.0,17.0,3.1,12.4,22.0,128.75,0.0
2018,5,11,19,15,74.0,8.5,3.05,12.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,9.95,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,5,12,5,15,148.5,14.0,1.5,10.7,24.0,11.02,0.0
2018,5,12,5,30,279.0,26.0,1.5,11.4,46.0,21.57,8.89
2018,5,12,5,45,394.5,34.5,1.55,12.1,87.0,28.58,19.12
2018,5,12,6,0,510.0,43.0,1.6,12.8,128.0,35.77,26.11
2018,5,12,6,15,581.0,48.5,1.6,13.3,177.0,40.4,30.55
2018,5,12,6,30,652.0,54.0,1.6,13.8,226.0,48.89,38.24
2018,5,12,6,45,697.5,58.5,1.6,14.3,278.0,52.91,41.76
2018,5,12,7,0,743.0,63.0,1.6,14.8,330.0,56.96,45.19
2018,5,12,7,15,774.5,67.0,1.55,15.15,382.5,60.39,48.01
2018,5,12,7,30,806.0,71.0,1.5,15.5,435.0,63.78,50.74
2018,5,12,7,45,830.0,73.5,1.4,15.85,486.5,65.91,52.32
2018,5,12,8,0,854.0,76.0,1.3,16.2,538.0,75.71,60.54
2018,5,12,8,15,872.0,78.5,1.25,16.55,587.0,78.21,62.39
2018,5,12,8,30,890.0,81.0,1.2,16.9,636.0,80.58,64.12
2018,5,12,8,45,903.5,83.0,1.15,17.25,681.0,82.39,65.38
2018,5,12,9,0,917.0,85.0,1.1,17.6,726.0,84.06,66.52
2018,5,12,9,15,924.5,87.0,1.1,17.9,764.5,85.41,67.42
2018,5,12,9,30,932.0,89.0,1.1,18.2,803.0,86.61,68.2
2018,5,12,9,45,938.0,91.5,1.1,18.5,837.0,87.89,69.05
2018,5,12,10,0,944.0,94.0,1.1,18.8,871.0,145.91,81.21
2018,5,12,10,15,950.0,95.0,1.15,19.0,899.0,204.92,117.24
2018,5,12,10,30,956.0,96.0,1.2,19.2,927.0,264.58,163.43
2018,5,12,10,45,959.0,96.5,1.25,19.4,947.0,323.57,213.42
2018,5,12,11,0,962.0,97.0,1.3,19.6,967.0,382.42,264.48
2018,5,12,11,15,964.0,97.5,1.4,19.6,980.5,440.54,315.01
2018,5,12,11,30,966.0,98.0,1.5,19.6,994.0,497.99,364.04
2018,5,12,11,45,967.0,98.5,1.6,19.65,1000.5,554.06,410.74
2018,5,12,12,0,968.0,99.0,1.7,19.7,1007.0,608.93,455.25
2018,5,12,12,15,962.0,102.5,1.75,19.55,1003.5,660.45,496.18
2018,5,12,12,30,956.0,106.0,1.8,19.4,1000.0,709.78,534.49
2018,5,12,12,45,945.5,111.0,1.85,19.3,988.0,754.83,568.77
2018,5,12,13,0,935.0,116.0,1.9,19.2,976.0,797.01,600.34
2018,5,12,13,15,930.5,115.5,1.95,18.95,958.5,836.19,628.53
2018,5,12,13,30,926.0,115.0,2.0,18.7,941.0,872.41,654.23
2018,5,12,13,45,920.5,114.0,2.0,18.5,917.0,904.18,676.36
2018,5,12,14,0,915.0,113.0,2.0,18.3,893.0,932.62,696.31
2018,5,12,14,15,907.5,111.5,1.95,18.0,862.5,955.29,712.22
2018,5,12,14,30,900.0,110.0,1.9,17.7,832.0,974.34,725.86
2018,5,12,14,45,890.0,108.5,1.9,17.4,795.5,987.33,736.3
2018,5,12,15,0,880.0,107.0,1.9,17.1,759.0,996.56,744.51
2018,5,12,15,15,867.0,104.5,1.9,17.1,717.0,997.98,746.97
2018,5,12,15,30,854.0,102.0,1.9,17.1,675.0,995.64,747.21
2018,5,12,15,45,837.0,99.5,1.7,16.45,629.0,998.99,750.5
2018,5,12,16,0,820.0,97.0,1.5,15.8,583.0,985.26,742.32
2018,5,12,16,15,798.0,93.5,1.45,15.45,533.5,961.66,729.25
2018,5,12,16,30,776.0,90.0,1.4,15.1,484.0,934.75,713.99
2018,5,12,16,45,746.0,86.0,1.3,14.7,432.5,896.04,689.89
2018,5,12,17,0,716.0,82.0,1.2,14.3,381.0,861.62,668.42
2018,5,12,17,15,675.5,77.5,1.1,13.9,329.5,807.81,632.67
2018,5,12,17,30,635.0,73.0,1.0,13.5,278.0,752.59,594.87
2018,5,12,17,45,576.5,66.5,0.9,13.05,227.5,676.68,540.35
2018,5,12,18,0,518.0,60.0,0.8,12.6,177.0,601.11,483.46
2018,5,12,18,15,430.0,51.0,0.75,12.1,132.0,497.21,402.23
2018,5,12,18,30,342.0,42.0,0.7,11.6,87.0,396.71,318.83
2018,5,12,18,45,220.0,29.0,0.65,11.15,53.5,268.32,193.66
2018,5,12,19,0,98.0,16.0,0.6,10.7,20.0,89.02,0.0
2018,5,12,19,15,49.0,8.0,0.6,10.45,10.0,6.29,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,13,5,15,5.5,2.5,1.25,8.3,3.0,1.97,0.0
2018,5,13,5,30,11.0,5.0,1.3,8.6,6.0,4.16,0.0
2018,5,13,5,45,11.0,7.0,1.35,8.85,8.5,5.79,0.0
2018,5,13,6,0,11.0,9.0,1.4,9.1,11.0,7.39,1.03
2018,5,13,6,15,5.5,14.0,1.45,9.4,15.0,11.03,4.42
2018,5,13,6,30,0.0,19.0,1.5,9.7,19.0,14.44,7.57
2018,5,13,6,45,0.0,39.5,1.5,10.0,39.5,30.16,21.89
2018,5,13,7,0,0.0,60.0,1.5,10.3,60.0,45.96,36.12
2018,5,13,7,15,0.0,73.0,1.5,10.6,73.0,56.03,44.99
2018,5,13,7,30,0.0,86.0,1.5,10.9,86.0,65.82,53.5
2018,5,13,7,45,0.0,93.0,1.5,11.2,93.0,71.11,57.91
2018,5,13,8,0,0.0,100.0,1.5,11.5,100.0,76.37,62.25
2018,5,13,8,15,0.0,106.5,1.5,11.75,106.5,81.23,66.23
2018,5,13,8,30,0.0,113.0,1.5,12.0,113.0,86.05,70.15
2018,5,13,8,45,0.5,125.5,1.5,12.3,126.0,95.08,77.67
2018,5,13,9,0,1.0,138.0,1.5,12.6,139.0,104.03,85.06
2018,5,13,9,15,4.5,166.5,1.55,12.8,170.0,123.91,101.78
2018,5,13,9,30,8.0,195.0,1.6,13.0,201.0,143.34,117.91
2018,5,13,9,45,12.0,228.0,1.6,13.25,237.5,165.24,135.94
2018,5,13,10,0,16.0,261.0,1.6,13.5,274.0,189.1,148.05
2018,5,13,10,15,20.0,278.0,1.6,13.65,295.0,203.54,158.79
2018,5,13,10,30,24.0,295.0,1.6,13.8,316.0,207.26,161.21
2018,5,13,10,45,25.5,305.5,1.6,13.95,328.0,219.35,170.55
2018,5,13,11,0,27.0,316.0,1.6,14.1,340.0,231.98,180.33
2018,5,13,11,15,27.0,329.0,1.6,14.15,353.5,246.25,191.49
2018,5,13,11,30,27.0,342.0,1.6,14.2,367.0,261.03,203.0
2018,5,13,11,45,31.0,365.0,1.6,14.25,394.0,285.33,221.76
2018,5,13,12,0,35.0,388.0,1.6,14.3,421.0,311.07,241.49
2018,5,13,12,15,35.5,384.0,1.6,14.25,417.5,316.12,245.49
2018,5,13,12,30,36.0,380.0,1.6,14.2,414.0,320.92,249.42
2018,5,13,12,45,60.0,401.5,1.65,14.15,457.0,362.12,281.51
2018,5,13,13,0,84.0,423.0,1.7,14.1,500.0,406.54,315.72
2018,5,13,13,15,183.5,418.0,1.7,14.05,583.0,502.52,389.63
2018,5,13,13,30,283.0,413.0,1.7,14.0,666.0,609.46,469.62
2018,5,13,13,45,441.5,335.0,1.7,13.9,718.0,710.65,546.02
2018,5,13,14,0,600.0,257.0,1.7,13.8,770.0,809.01,619.21
2018,5,13,14,15,740.5,186.5,1.7,13.65,797.0,897.47,683.16
2018,5,13,14,30,881.0,116.0,1.7,13.5,824.0,962.73,727.57
2018,5,13,14,45,872.5,113.0,1.7,13.4,788.0,975.33,736.71
2018,5,13,15,0,864.0,110.0,1.7,13.3,752.0,984.21,744.19
2018,5,13,15,15,850.5,108.0,1.7,13.3,710.5,985.51,746.57
2018,5,13,15,30,837.0,106.0,1.7,13.3,669.0,996.76,755.87
2018,5,13,15,45,821.5,102.5,1.7,12.95,623.5,986.95,752.12
2018,5,13,16,0,806.0,99.0,1.7,12.6,578.0,973.49,746.28
2018,5,13,16,15,785.5,95.0,1.7,12.35,529.5,950.82,733.98
2018,5,13,16,30,765.0,91.0,1.7,12.1,481.0,924.86,719.43
2018,5,13,16,45,736.5,87.0,1.7,11.9,430.5,887.75,696.76
2018,5,13,17,0,708.0,83.0,1.7,11.7,380.0,855.05,676.82
2018,5,13,17,15,564.0,91.5,1.65,11.35,308.5,716.61,578.78
2018,5,13,17,30,420.0,100.0,1.6,11.0,237.0,570.74,471.05
2018,5,13,17,45,342.0,89.0,1.6,10.7,187.5,477.25,399.34
2018,5,13,18,0,264.0,78.0,1.6,10.4,138.0,386.47,325.14
2018,5,13,18,15,213.0,61.5,1.55,10.05,102.5,293.72,247.44
2018,5,13,18,30,162.0,45.0,1.5,9.7,67.0,225.14,186.4
2018,5,13,18,45,99.0,30.0,1.45,9.4,41.5,151.84,112.24
2018,5,13,19,0,36.0,15.0,1.4,9.1,16.0,39.89,0.0
2018,5,13,19,15,18.0,7.5,1.4,9.05,8.0,5.9,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,1.35,8.45,2.0,1.57,0.0
2018,5,14,5,30,0.0,4.0,1.4,8.7,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,1.4,8.95,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,1.4,9.2,10.0,7.58,1.2
2018,5,14,6,15,0.0,15.0,1.4,9.5,15.0,11.39,4.74
2018,5,14,6,30,0.0,20.0,1.4,9.8,20.0,15.21,8.27
2018,5,14,6,45,0.0,38.0,1.35,10.1,38.0,29.0,20.84
2018,5,14,7,0,0.0,56.0,1.3,10.4,56.0,42.87,33.32
2018,5,14,7,15,0.0,64.5,1.3,10.7,64.5,49.45,39.07
2018,5,14,7,30,0.0,73.0,1.3,11.0,73.0,56.04,44.76
2018,5,14,7,45,0.0,82.5,1.3,11.35,82.5,63.43,51.08
2018,5,14,8,0,0.0,92.0,1.3,11.7,92.0,70.67,57.19
2018,5,14,8,15,0.0,106.0,1.35,11.95,106.0,80.88,65.87
2018,5,14,8,30,0.0,120.0,1.4,12.2,120.0,91.0,74.38
2018,5,14,8,45,0.0,130.5,1.45,12.5,130.5,98.58,80.61
2018,5,14,9,0,0.0,141.0,1.5,12.8,141.0,106.09,86.75
2018,5,14,9,15,2.0,154.0,1.6,13.0,155.5,115.32,94.36
2018,5,14,9,30,4.0,167.0,1.7,13.2,170.0,124.47,101.87
2018,5,14,9,45,7.5,195.0,1.8,13.4,201.0,143.65,117.81
2018,5,14,10,0,11.0,223.0,1.9,13.6,232.0,164.09,128.37
2018,5,14,10,15,14.0,249.0,1.95,13.65,261.0,183.78,143.61
2018,5,14,10,30,17.0,275.0,2.0,13.7,290.0,204.14,159.41
2018,5,14,10,45,22.5,301.0,2.1,13.8,321.0,215.83,168.3
2018,5,14,11,0,28.0,327.0,2.2,13.9,352.0,239.39,186.67
2018,5,14,11,15,27.5,338.5,2.2,13.9,363.5,252.74,197.17
2018,5,14,11,30,27.0,350.0,2.2,13.9,375.0,266.5,207.99
2018,5,14,11,45,29.5,358.5,2.2,13.95,386.0,280.1,218.6
2018,5,14,12,0,32.0,367.0,2.2,14.0,397.0,294.34,229.7
2018,5,14,12,15,49.0,382.5,2.2,13.95,428.5,323.12,252.22
2018,5,14,12,30,66.0,398.0,2.2,13.9,460.0,354.27,276.51
2018,5,14,12,45,88.0,418.5,2.2,13.85,500.5,395.15,308.22
2018,5,14,13,0,110.0,439.0,2.2,13.8,541.0,448.59,349.08
2018,5,14,13,15,118.5,440.5,2.15,13.7,548.5,470.82,366.09
2018,5,14,13,30,127.0,442.0,2.1,13.6,556.0,493.43,383.52
2018,5,14,13,45,169.5,414.0,2.1,13.5,562.0,518.67,404.27
2018,5,14,14,0,212.0,386.0,2.1,13.4,568.0,544.58,425.63
2018,5,14,14,15,223.0,364.5,2.1,13.25,550.0,567.78,443.95
2018,5,14,14,30,234.0,343.0,2.1,13.1,532.0,571.64,448.37
2018,5,14,14,45,188.0,332.0,2.1,12.9,479.5,507.39,400.91
2018,5,14,15,0,142.0,321.0,2.1,12.7,427.0,461.25,366.3
2018,5,14,15,15,210.5,280.0,2.1,12.7,427.0,518.59,413.44
2018,5,14,15,30,279.0,239.0,2.1,12.7,427.0,551.32,441.59
2018,5,14,15,45,405.5,204.5,2.05,12.25,457.0,675.73,539.19
