Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,16,0,532.0,170.0,2.0,11.8,487.0,771.87,613.59
2018,5,14,16,15,423.0,181.5,2.0,11.55,420.5,678.67,544.73
2018,5,14,16,30,314.0,193.0,2.0,11.3,354.0,559.0,455.35
2018,5,14,16,45,347.0,167.0,2.0,11.05,327.5,563.1,462.86
2018,5,14,17,0,380.0,141.0,2.0,10.8,301.0,589.95,486.26
2018,5,14,17,15,469.5,112.5,2.0,10.5,284.0,639.71,527.58
2018,5,14,17,30,559.0,84.0,2.0,10.2,267.0,693.51,569.86
2018,5,14,17,45,518.5,74.5,1.95,9.85,221.5,632.16,522.98
2018,5,14,18,0,478.0,65.0,1.9,9.5,176.0,570.5,474.51
2018,5,14,18,15,386.0,55.5,1.9,9.35,131.0,463.14,386.69
2018,5,14,18,30,294.0,46.0,1.9,9.2,86.0,360.05,298.21
2018,5,14,18,45,186.5,31.5,1.9,9.05,53.0,247.27,187.87
2018,5,14,19,0,79.0,17.0,1.9,8.9,20.0,75.05,0.0
2018,5,14,19,15,39.5,8.5,1.85,8.85,10.0,36.08,0.0
2018,5,14,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.2,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.4,8.75,7.0,5.51,0.0
2018,5,15,5,30,0.0,12.0,1.4,9.2,12.0,9.11,1.29
2018,5,15,5,45,0.0,21.5,1.45,9.7,21.5,16.37,8.79
2018,5,15,6,0,0.0,31.0,1.5,10.2,31.0,23.65,15.64
2018,5,15,6,15,2.5,49.5,1.45,10.5,50.0,37.85,28.68
2018,5,15,6,30,5.0,68.0,1.4,10.8,69.0,51.32,40.93
2018,5,15,6,45,42.0,98.0,1.4,11.05,113.0,71.42,58.93
2018,5,15,7,0,79.0,128.0,1.4,11.3,157.0,91.23,76.37
2018,5,15,7,15,82.0,149.0,1.4,11.55,183.0,104.87,88.06
2018,5,15,7,30,85.0,170.0,1.4,11.8,209.0,118.23,99.34
2018,5,15,7,45,65.5,180.5,1.35,12.0,212.5,125.05,104.79
2018,5,15,8,0,46.0,191.0,1.3,12.2,216.0,131.59,109.97
2018,5,15,8,15,52.5,201.0,1.35,12.4,232.0,138.24,115.23
2018,5,15,8,30,59.0,211.0,1.4,12.6,248.0,144.73,120.32
2018,5,15,8,45,40.5,230.5,1.4,12.85,256.5,155.61,129.08
2018,5,15,9,0,22.0,250.0,1.4,13.1,265.0,177.39,146.93
2018,5,15,9,15,26.0,273.5,1.45,13.25,292.5,179.05,147.85
2018,5,15,9,30,30.0,297.0,1.5,13.4,320.0,191.55,157.9
2018,5,15,9,45,33.0,316.5,1.55,13.6,343.0,202.1,166.21
2018,5,15,10,0,36.0,336.0,1.6,13.8,366.0,219.6,171.08
2018,5,15,10,15,52.5,368.0,1.65,13.9,413.0,246.78,190.99
2018,5,15,10,30,69.0,400.0,1.7,14.0,460.0,276.97,213.46
2018,5,15,10,45,81.0,418.0,1.7,14.1,490.5,301.21,231.74
2018,5,15,11,0,93.0,436.0,1.7,14.2,521.0,327.55,251.86
2018,5,15,11,15,69.0,422.0,1.75,14.2,485.5,322.28,248.9
2018,5,15,11,30,45.0,408.0,1.8,14.2,450.0,313.22,242.79
2018,5,15,11,45,232.0,367.5,1.8,14.25,586.0,381.22,294.6
2018,5,15,12,0,419.0,327.0,1.8,14.3,722.0,478.36,368.99
2018,5,15,12,15,598.5,257.0,1.85,14.25,820.0,565.77,436.59
2018,5,15,12,30,778.0,187.0,1.9,14.2,918.0,664.47,512.17
2018,5,15,12,45,793.0,176.5,1.9,14.15,915.5,710.39,547.03
2018,5,15,13,0,808.0,166.0,1.9,14.1,913.0,755.04,580.82
2018,5,15,13,15,857.0,140.0,1.95,14.05,920.0,800.32,615.51
2018,5,15,13,30,906.0,114.0,2.0,14.0,927.0,856.27,654.96
2018,5,15,13,45,852.5,135.5,2.0,13.95,884.5,866.23,661.99
2018,5,15,14,0,799.0,157.0,2.0,13.9,842.0,885.1,675.73
2018,5,15,14,15,839.0,133.5,2.0,13.75,831.0,914.28,696.76
2018,5,15,14,30,879.0,110.0,2.0,13.6,820.0,955.15,725.63
2018,5,15,14,45,868.5,109.0,2.0,13.5,784.5,967.6,735.09
2018,5,15,15,0,858.0,108.0,2.0,13.4,749.0,976.4,742.58
2018,5,15,15,15,797.5,124.0,2.0,13.4,694.0,964.45,736.0
2018,5,15,15,30,737.0,140.0,2.0,13.4,639.0,942.28,722.79
2018,5,15,15,45,637.5,161.0,2.0,13.05,571.5,874.98,679.29
2018,5,15,16,0,538.0,182.0,2.0,12.7,504.0,792.08,624.02
2018,5,15,16,15,476.0,180.5,2.0,12.45,448.0,731.63,582.55
2018,5,15,16,30,414.0,179.0,2.0,12.2,392.0,669.32,538.38
2018,5,15,16,45,456.5,150.5,1.95,12.0,362.5,679.17,549.87
2018,5,15,17,0,499.0,122.0,1.9,11.8,333.0,684.46,555.84
2018,5,15,17,15,456.0,111.5,1.9,11.55,285.0,624.94,512.79
2018,5,15,17,30,413.0,101.0,1.9,11.3,237.0,565.04,468.53
2018,5,15,17,45,388.5,86.0,1.85,11.05,196.5,516.42,431.17
2018,5,15,18,0,364.0,71.0,1.8,10.8,156.0,467.21,391.43
2018,5,15,18,15,311.0,57.5,1.75,10.6,118.0,394.91,330.72
2018,5,15,18,30,258.0,44.0,1.7,10.4,80.0,325.12,269.04
2018,5,15,18,45,189.0,31.0,1.6,10.25,51.5,247.24,189.37
2018,5,15,19,0,120.0,18.0,1.5,10.1,23.0,145.32,0.0
2018,5,15,19,15,60.0,9.0,1.5,10.0,11.5,51.75,0.0
2018,5,15,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,7.0,2.0,1.65,9.55,2.0,0.0,0.0
2018,5,16,5,0,14.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,5,16,5,15,66.0,16.5,1.65,9.85,21.5,12.98,0.0
2018,5,16,5,30,118.0,29.0,1.7,10.1,39.0,21.8,11.27
2018,5,16,5,45,191.0,43.0,1.7,10.3,71.5,32.13,22.61
2018,5,16,6,0,264.0,57.0,1.7,10.5,104.0,42.41,32.41
2018,5,16,6,15,316.5,70.5,1.7,10.7,144.5,52.05,41.43
2018,5,16,6,30,369.0,84.0,1.7,10.9,185.0,61.53,50.08
2018,5,16,6,45,409.0,98.0,1.7,11.15,231.0,70.97,58.49
2018,5,16,7,0,449.0,112.0,1.7,11.4,277.0,80.15,66.49
2018,5,16,7,15,506.0,118.5,1.65,11.65,330.5,84.69,70.23
2018,5,16,7,30,563.0,125.0,1.6,11.9,384.0,90.69,75.2
2018,5,16,7,45,439.5,168.0,1.6,12.1,384.0,111.55,93.1
2018,5,16,8,0,316.0,211.0,1.6,12.3,384.0,136.91,114.6
2018,5,16,8,15,249.0,243.5,1.6,12.55,387.5,151.64,126.68
2018,5,16,8,30,182.0,276.0,1.6,12.8,391.0,173.78,144.92
2018,5,16,8,45,203.0,296.5,1.6,13.0,433.0,184.4,153.28
2018,5,16,9,0,224.0,317.0,1.6,13.2,475.0,194.64,161.31
2018,5,16,9,15,155.0,322.5,1.6,13.35,434.5,194.96,161.08
2018,5,16,9,30,86.0,328.0,1.6,13.5,394.0,208.66,172.02
2018,5,16,9,45,93.5,358.0,1.65,13.65,433.0,224.55,184.69
2018,5,16,10,0,101.0,388.0,1.7,13.8,472.0,251.95,194.14
2018,5,16,10,15,71.5,371.5,1.75,13.9,432.0,251.79,194.03
2018,5,16,10,30,42.0,355.0,1.8,14.0,392.0,246.44,190.96
2018,5,16,10,45,31.5,325.0,1.85,14.1,353.0,233.23,181.12
2018,5,16,11,0,21.0,295.0,1.9,14.2,314.0,216.67,168.6
2018,5,16,11,15,16.0,256.5,1.9,14.25,271.0,198.6,154.61
2018,5,16,11,30,11.0,218.0,1.9,14.3,228.0,170.46,132.5
2018,5,16,11,45,10.0,206.5,1.9,14.3,215.5,162.84,126.57
2018,5,16,12,0,9.0,195.0,1.9,14.3,203.0,154.87,120.29
2018,5,16,12,15,8.5,191.0,1.9,14.25,199.0,152.59,118.57
2018,5,16,12,30,8.0,187.0,1.9,14.2,195.0,150.17,116.72
2018,5,16,12,45,10.0,207.0,1.95,14.1,216.5,168.05,131.17
2018,5,16,13,0,12.0,227.0,2.0,14.0,238.0,186.41,145.93
2018,5,16,13,15,13.5,244.0,2.05,13.85,256.0,202.52,158.92
2018,5,16,13,30,15.0,261.0,2.1,13.7,274.0,219.12,172.32
2018,5,16,13,45,15.0,259.5,2.2,13.55,272.5,219.67,173.06
2018,5,16,14,0,15.0,258.0,2.3,13.4,271.0,220.2,173.88
2018,5,16,14,15,12.5,238.0,2.35,13.25,248.5,202.7,160.26
2018,5,16,14,30,10.0,218.0,2.4,13.1,226.0,184.72,146.2
2018,5,16,14,45,11.0,224.5,2.45,12.9,233.0,192.68,153.09
2018,5,16,15,0,12.0,231.0,2.5,12.7,240.0,201.13,160.37
2018,5,16,15,15,11.5,221.0,2.5,12.7,229.0,193.53,154.58
2018,5,16,15,30,11.0,211.0,2.5,12.7,218.0,185.87,148.78
2018,5,16,15,45,11.0,199.5,2.5,12.4,206.5,177.29,142.4
2018,5,16,16,0,11.0,188.0,2.5,12.1,195.0,168.68,135.96
2018,5,16,16,15,40.0,194.5,2.5,12.0,216.0,227.68,186.24
2018,5,16,16,30,69.0,201.0,2.5,11.9,237.0,270.95,223.27
2018,5,16,16,45,113.5,186.0,2.5,11.75,237.5,327.08,271.34
2018,5,16,17,0,158.0,171.0,2.5,11.6,238.0,358.64,299.49
2018,5,16,17,15,214.0,145.0,2.45,11.45,223.5,406.68,341.01
2018,5,16,17,30,270.0,119.0,2.4,11.3,209.0,427.41,360.39
2018,5,16,17,45,276.0,98.5,2.4,11.1,177.0,404.54,342.76
2018,5,16,18,0,282.0,78.0,2.4,10.9,145.0,402.16,340.29
2018,5,16,18,15,232.0,62.5,2.35,10.6,109.0,332.36,280.22
2018,5,16,18,30,182.0,47.0,2.3,10.3,73.0,264.85,220.0
2018,5,16,18,45,115.5,32.5,2.25,10.05,46.5,168.58,130.13
2018,5,16,19,0,49.0,18.0,2.2,9.8,20.0,77.5,0.0
2018,5,16,19,15,24.5,9.0,2.2,9.65,10.0,25.33,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,14.5,2.5,2.6,8.85,2.5,0.0,0.0
2018,5,17,5,0,29.0,5.0,2.6,9.0,5.0,3.93,0.0
2018,5,17,5,15,130.5,17.0,2.65,9.45,27.0,13.38,0.0
2018,5,17,5,30,232.0,29.0,2.7,9.9,49.0,23.77,13.13
2018,5,17,5,45,286.5,41.5,2.75,10.3,82.0,31.6,22.18
2018,5,17,6,0,341.0,54.0,2.8,10.7,115.0,40.91,31.05
2018,5,17,6,15,447.0,60.0,2.85,11.1,166.5,47.95,37.66
2018,5,17,6,30,553.0,66.0,2.9,11.5,218.0,52.93,42.23
2018,5,17,6,45,613.5,69.5,2.9,11.9,270.0,55.71,44.65
2018,5,17,7,0,674.0,73.0,2.9,12.3,322.0,58.64,47.11
2018,5,17,7,15,694.0,80.0,2.9,12.75,369.5,63.35,51.06
2018,5,17,7,30,714.0,87.0,2.9,13.2,417.0,67.86,54.76
2018,5,17,7,45,694.5,104.0,2.9,13.6,455.0,77.72,63.14
2018,5,17,8,0,675.0,121.0,2.9,14.0,493.0,86.91,70.81
2018,5,17,8,15,694.5,127.5,2.85,14.45,539.5,89.89,73.02
2018,5,17,8,30,714.0,134.0,2.8,14.9,586.0,92.67,75.05
2018,5,17,8,45,781.5,117.0,2.75,15.3,643.5,90.21,72.61
2018,5,17,9,0,849.0,100.0,2.7,15.7,701.0,90.62,72.65
2018,5,17,9,15,857.5,104.0,2.7,15.95,739.5,92.71,74.19
2018,5,17,9,30,866.0,108.0,2.7,16.2,778.0,94.59,75.56
2018,5,17,9,45,871.0,111.5,2.65,16.45,810.5,102.09,81.68
2018,5,17,10,0,876.0,115.0,2.6,16.7,843.0,157.43,91.59
2018,5,17,10,15,882.0,116.5,2.65,16.8,870.0,212.67,127.47
2018,5,17,10,30,888.0,118.0,2.7,16.9,897.0,268.58,172.26
2018,5,17,10,45,892.5,119.0,2.75,16.95,917.5,324.3,220.7
2018,5,17,11,0,897.0,120.0,2.8,17.0,938.0,380.13,270.34
2018,5,17,11,15,899.5,121.0,2.85,16.95,951.5,435.11,319.22
2018,5,17,11,30,902.0,122.0,2.9,16.9,965.0,489.62,366.82
2018,5,17,11,45,903.0,122.5,2.95,16.9,971.0,542.39,411.89
2018,5,17,12,0,904.0,123.0,3.0,16.9,977.0,594.13,454.96
2018,5,17,12,15,905.5,122.0,3.05,16.8,976.0,643.88,495.64
2018,5,17,12,30,907.0,121.0,3.1,16.7,975.0,692.13,534.26
2018,5,17,12,45,908.0,118.5,3.2,16.6,967.0,737.12,569.96
2018,5,17,13,0,909.0,116.0,3.3,16.5,959.0,779.95,603.53
2018,5,17,13,15,906.0,115.5,3.35,16.3,943.0,818.97,632.5
2018,5,17,13,30,903.0,115.0,3.4,16.1,927.0,855.21,659.06
2018,5,17,13,45,898.0,113.5,3.5,15.95,904.0,885.91,681.92
2018,5,17,14,0,893.0,112.0,3.6,15.8,881.0,913.35,702.63
2018,5,17,14,15,885.5,111.5,3.6,15.7,851.5,936.14,719.49
2018,5,17,14,30,878.0,111.0,3.6,15.6,822.0,955.45,734.09
2018,5,17,14,45,868.0,109.0,3.65,15.45,786.0,967.29,744.15
2018,5,17,15,0,858.0,107.0,3.7,15.3,750.0,975.45,751.91
2018,5,17,15,15,846.0,104.5,3.7,15.3,709.5,977.42,754.83
2018,5,17,15,30,834.0,102.0,3.7,15.3,669.0,989.18,764.79
2018,5,17,15,45,817.5,99.5,3.7,15.0,624.0,979.41,760.73
2018,5,17,16,0,801.0,97.0,3.7,14.7,579.0,966.08,754.45
2018,5,17,16,15,779.5,94.0,3.65,14.45,531.0,943.6,741.3
2018,5,17,16,30,758.0,91.0,3.6,14.2,483.0,917.9,725.87
2018,5,17,16,45,730.0,87.0,3.6,14.0,433.0,881.39,702.63
2018,5,17,17,0,702.0,83.0,3.6,13.8,383.0,849.02,682.05
2018,5,17,17,15,664.0,78.0,3.6,13.5,332.5,797.19,646.59
2018,5,17,17,30,626.0,73.0,3.6,13.2,282.0,743.95,608.93
2018,5,17,17,45,572.0,66.5,3.55,12.85,233.0,672.55,555.48
2018,5,17,18,0,518.0,60.0,3.5,12.5,184.0,601.42,499.75
2018,5,17,18,15,438.5,52.0,3.45,12.15,139.5,506.45,421.95
2018,5,17,18,30,359.0,44.0,3.4,11.8,95.0,414.29,342.59
2018,5,17,18,45,246.0,32.0,3.35,11.5,61.0,294.35,230.76
2018,5,17,19,0,133.0,20.0,3.3,11.2,27.0,161.08,0.0
2018,5,17,19,15,66.5,10.0,3.25,11.0,13.5,57.41,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,2.95,9.0,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,3.0,9.1,4.0,3.15,0.0
2018,5,18,5,15,67.5,17.5,3.05,9.55,22.5,13.77,0.0
2018,5,18,5,30,119.0,31.0,3.1,10.0,41.0,23.23,12.97
2018,5,18,5,45,242.5,44.0,3.1,10.45,82.0,33.13,23.54
2018,5,18,6,0,366.0,57.0,3.1,10.9,123.0,43.19,33.07
2018,5,18,6,15,395.5,68.5,3.1,11.3,160.5,51.46,40.79
2018,5,18,6,30,425.0,80.0,3.1,11.7,198.0,59.51,48.1
2018,5,18,6,45,493.5,87.0,3.1,12.15,250.5,66.92,54.65
2018,5,18,7,0,562.0,94.0,3.1,12.6,303.0,71.79,58.76
2018,5,18,7,15,592.0,101.5,3.05,12.95,350.5,76.34,62.52
2018,5,18,7,30,622.0,109.0,3.0,13.3,398.0,80.71,66.06
2018,5,18,7,45,671.0,110.5,2.95,13.65,453.5,81.39,66.32
2018,5,18,8,0,720.0,112.0,2.9,14.0,509.0,82.23,66.72
2018,5,18,8,15,770.0,107.0,2.8,14.35,565.5,85.86,69.55
2018,5,18,8,30,820.0,102.0,2.7,14.7,622.0,82.93,66.7
2018,5,18,8,45,835.0,104.5,2.6,15.1,666.0,83.98,67.31
2018,5,18,9,0,850.0,107.0,2.5,15.5,710.0,94.51,76.03
2018,5,18,9,15,863.0,109.0,2.45,15.8,750.0,95.55,76.63
2018,5,18,9,30,876.0,111.0,2.4,16.1,790.0,96.46,77.14
2018,5,18,9,45,886.0,111.5,2.35,16.45,824.0,103.91,83.18
2018,5,18,10,0,896.0,112.0,2.3,16.8,858.0,158.98,91.73
2018,5,18,10,15,902.0,113.5,2.3,16.95,885.5,215.26,128.42
2018,5,18,10,30,908.0,115.0,2.3,17.1,913.0,272.22,173.96
2018,5,18,10,45,912.0,116.5,2.35,17.25,933.5,329.11,223.19
2018,5,18,11,0,916.0,118.0,2.4,17.4,954.0,386.07,273.48
2018,5,18,11,15,918.5,118.5,2.45,17.4,967.5,441.7,322.61
2018,5,18,11,30,921.0,119.0,2.5,17.4,981.0,496.81,370.36
2018,5,18,11,45,921.5,120.0,2.55,17.4,987.0,550.55,415.87
2018,5,18,12,0,922.0,121.0,2.6,17.4,993.0,603.2,459.31
2018,5,18,12,15,901.5,134.5,2.65,17.35,986.0,650.65,497.69
2018,5,18,12,30,881.0,148.0,2.7,17.3,979.0,694.99,532.73
2018,5,18,12,45,809.0,191.0,2.8,17.2,948.5,733.76,562.15
2018,5,18,13,0,737.0,234.0,2.9,17.1,918.0,765.38,585.61
2018,5,18,13,15,670.0,269.5,2.95,17.0,883.0,782.31,598.17
2018,5,18,13,30,603.0,305.0,3.0,16.9,848.0,791.69,605.1
2018,5,18,13,45,665.0,263.5,3.05,16.8,848.5,842.38,644.05
2018,5,18,14,0,727.0,222.0,3.1,16.7,849.0,891.02,681.16
2018,5,18,14,15,738.0,204.0,3.2,16.5,821.5,913.02,698.81
2018,5,18,14,30,749.0,186.0,3.3,16.3,794.0,931.56,713.73
2018,5,18,14,45,813.0,145.5,3.4,16.15,779.0,966.17,739.83
2018,5,18,15,0,877.0,105.0,3.5,16.0,764.0,992.05,759.93
2018,5,18,15,15,843.0,111.5,3.5,16.0,716.5,995.91,763.99
2018,5,18,15,30,809.0,118.0,3.5,16.0,669.0,982.61,756.57
2018,5,18,15,45,813.5,107.5,3.7,15.45,630.0,984.96,763.28
2018,5,18,16,0,818.0,97.0,3.9,14.9,591.0,983.48,767.31
2018,5,18,16,15,791.0,95.0,3.95,14.55,540.5,956.61,751.94
2018,5,18,16,30,764.0,93.0,4.0,14.2,490.0,926.5,734.26
2018,5,18,16,45,731.5,89.0,4.05,13.85,437.5,885.39,708.28
2018,5,18,17,0,699.0,85.0,4.1,13.5,385.0,848.79,685.1
2018,5,18,17,15,668.5,80.0,4.1,13.15,337.5,804.4,655.09
2018,5,18,17,30,638.0,75.0,4.1,12.8,290.0,758.31,622.74
2018,5,18,17,45,582.0,69.5,4.05,12.45,240.5,686.04,568.42
2018,5,18,18,0,526.0,64.0,4.0,12.1,191.0,613.84,511.71
2018,5,18,18,15,444.0,55.5,3.95,11.75,145.5,515.43,430.95
2018,5,18,18,30,362.0,47.0,3.9,11.4,100.0,419.65,348.48
2018,5,18,18,45,246.0,34.5,3.85,11.1,64.5,298.68,236.46
2018,5,18,19,0,130.0,22.0,3.8,10.8,29.0,163.49,7.71
2018,5,18,19,15,65.0,11.0,3.75,10.6,14.5,57.1,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.6,9.0,5.0,3.93,0.0
2018,5,19,5,15,102.5,19.0,3.65,9.2,27.5,14.95,0.0
2018,5,19,5,30,190.0,33.0,3.7,9.4,50.0,24.92,14.6
2018,5,19,5,45,263.0,45.0,3.75,9.6,84.5,33.96,24.39
2018,5,19,6,0,336.0,57.0,3.8,9.8,119.0,42.97,33.04
2018,5,19,6,15,442.0,65.0,3.85,10.1,172.5,51.75,41.26
2018,5,19,6,30,548.0,73.0,3.9,10.4,226.0,58.12,47.1
2018,5,19,6,45,598.5,79.5,3.95,10.7,277.0,62.76,51.21
2018,5,19,7,0,649.0,86.0,4.0,11.0,328.0,67.38,55.18
2018,5,19,7,15,683.5,90.5,4.0,11.3,379.0,70.29,57.53
2018,5,19,7,30,718.0,95.0,4.0,11.6,430.0,73.17,59.82
2018,5,19,7,45,742.5,100.0,4.0,11.95,480.0,76.11,62.11
2018,5,19,8,0,767.0,105.0,4.0,12.3,530.0,85.48,70.03
2018,5,19,8,15,785.5,109.0,3.95,12.65,577.0,87.54,71.49
2018,5,19,8,30,804.0,113.0,3.9,13.0,624.0,89.48,72.85
2018,5,19,8,45,817.0,117.5,3.9,13.35,668.0,91.44,74.24
2018,5,19,9,0,830.0,122.0,3.9,13.7,712.0,93.23,75.49
2018,5,19,9,15,843.5,123.0,3.95,13.95,751.0,92.83,74.9
2018,5,19,9,30,857.0,124.0,4.0,14.2,790.0,102.38,82.84
2018,5,19,9,45,868.0,124.5,4.0,14.5,824.0,110.73,78.37
2018,5,19,10,0,879.0,125.0,4.0,14.8,858.0,165.01,97.81
2018,5,19,10,15,882.5,129.0,4.05,14.9,885.0,221.33,135.49
2018,5,19,10,30,886.0,133.0,4.1,15.0,912.0,278.11,181.77
2018,5,19,10,45,886.5,136.5,4.15,15.1,931.5,334.08,231.14
2018,5,19,11,0,887.0,140.0,4.2,15.2,951.0,389.8,281.36
2018,5,19,11,15,887.0,143.0,4.25,15.25,964.0,444.62,330.66
2018,5,19,11,30,887.0,146.0,4.3,15.3,977.0,498.82,378.54
2018,5,19,11,45,884.0,149.5,4.35,15.3,982.0,551.03,423.84
2018,5,19,12,0,881.0,153.0,4.4,15.3,987.0,602.01,467.01
2018,5,19,12,15,884.0,150.5,4.4,15.3,986.5,651.27,507.68
2018,5,19,12,30,887.0,148.0,4.4,15.3,986.0,699.19,546.37
2018,5,19,12,45,890.0,145.0,4.4,15.25,979.0,745.13,582.88
2018,5,19,13,0,893.0,142.0,4.4,15.2,972.0,789.14,617.3
2018,5,19,13,15,888.0,142.0,4.4,15.15,955.5,827.1,646.12
2018,5,19,13,30,883.0,142.0,4.4,15.1,939.0,862.21,671.71
2018,5,19,13,45,875.0,142.0,4.4,15.05,915.0,891.76,693.31
2018,5,19,14,0,867.0,142.0,4.4,15.0,891.0,918.0,712.64
2018,5,19,14,15,856.0,142.5,4.4,14.85,860.5,952.92,738.45
2018,5,19,14,30,845.0,143.0,4.4,14.7,830.0,970.54,752.1
2018,5,19,14,45,828.5,143.5,4.4,14.6,792.5,979.11,759.56
2018,5,19,15,0,812.0,144.0,4.4,14.5,755.0,983.75,764.5
2018,5,19,15,15,778.0,145.0,4.4,14.5,704.5,967.5,754.63
2018,5,19,15,30,744.0,146.0,4.4,14.5,654.0,956.29,748.57
2018,5,19,15,45,719.0,141.0,4.4,14.05,605.0,935.23,736.84
2018,5,19,16,0,694.0,136.0,4.4,13.6,556.0,910.68,722.63
2018,5,19,16,15,678.5,126.5,4.4,13.3,509.5,887.23,708.74
2018,5,19,16,30,663.0,117.0,4.4,13.0,463.0,860.66,692.44
2018,5,19,16,45,636.5,116.0,4.4,12.65,420.5,830.52,673.41
2018,5,19,17,0,610.0,115.0,4.4,12.3,378.0,797.63,651.94
2018,5,19,17,15,567.5,108.5,4.35,11.95,329.0,740.16,610.76
2018,5,19,17,30,525.0,102.0,4.3,11.6,280.0,674.11,561.72
2018,5,19,17,45,466.5,93.0,4.25,11.25,231.5,599.31,503.89
2018,5,19,18,0,408.0,84.0,4.2,10.9,183.0,525.84,444.73
2018,5,19,18,15,329.5,71.0,4.15,10.65,139.0,431.01,365.05
2018,5,19,18,30,251.0,58.0,4.1,10.4,95.0,340.51,285.06
2018,5,19,18,45,161.0,41.0,4.05,10.15,61.5,223.76,178.32
2018,5,19,19,0,71.0,24.0,4.0,9.9,28.0,109.88,17.79
2018,5,19,19,15,35.5,12.0,3.95,9.8,14.0,35.91,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,5.5,2.5,4.45,9.1,2.5,0.0,0.0
2018,5,20,5,0,11.0,5.0,4.4,9.1,5.0,3.93,0.0
2018,5,20,5,15,74.5,19.0,4.4,9.25,25.5,14.3,0.0
2018,5,20,5,30,138.0,33.0,4.4,9.4,46.0,24.72,14.64
2018,5,20,5,45,198.0,46.5,4.45,9.55,77.0,34.64,25.02
2018,5,20,6,0,258.0,60.0,4.5,9.7,108.0,44.43,34.37
2018,5,20,6,15,297.0,75.5,4.5,9.85,146.5,55.23,44.44
2018,5,20,6,30,336.0,91.0,4.5,10.0,185.0,65.74,54.05
2018,5,20,6,45,358.5,108.0,4.5,10.2,226.5,76.69,63.85
2018,5,20,7,0,381.0,125.0,4.5,10.4,268.0,87.22,73.09
2018,5,20,7,15,475.5,126.5,4.45,10.6,331.0,89.03,74.41
2018,5,20,7,30,570.0,128.0,4.4,10.8,394.0,92.6,77.25
2018,5,20,7,45,630.0,128.0,4.35,11.05,452.5,91.91,76.29
2018,5,20,8,0,690.0,128.0,4.3,11.3,511.0,91.54,75.62
2018,5,20,8,15,728.0,127.5,4.3,11.7,563.0,90.56,74.4
2018,5,20,8,30,766.0,127.0,4.3,12.1,615.0,97.46,80.07
2018,5,20,8,45,782.5,129.5,4.3,12.5,658.0,97.89,80.08
2018,5,20,9,0,799.0,132.0,4.3,12.9,701.0,98.26,80.07
2018,5,20,9,15,821.5,129.5,4.3,13.3,742.5,95.84,77.67
2018,5,20,9,30,844.0,127.0,4.3,13.7,784.0,93.59,75.47
2018,5,20,9,45,866.5,121.0,4.25,14.05,820.5,109.99,77.21
2018,5,20,10,0,889.0,115.0,4.2,14.4,857.0,161.89,94.84
2018,5,20,10,15,852.5,142.0,4.25,14.65,872.5,217.07,133.53
2018,5,20,10,30,816.0,169.0,4.3,14.9,888.0,278.53,185.18
2018,5,20,10,45,787.5,194.0,4.35,15.15,901.0,337.46,237.28
2018,5,20,11,0,759.0,219.0,4.4,15.4,914.0,390.09,284.81
2018,5,20,11,15,833.5,172.5,4.4,15.45,946.0,442.32,329.82
2018,5,20,11,30,908.0,126.0,4.4,15.5,978.0,496.54,376.73
2018,5,20,11,45,893.5,138.0,4.45,15.55,980.5,549.09,422.36
2018,5,20,12,0,879.0,150.0,4.5,15.6,983.0,599.36,464.91
2018,5,20,12,15,836.5,177.0,4.55,15.5,969.0,648.92,505.55
2018,5,20,12,30,794.0,204.0,4.6,15.4,955.0,688.93,537.97
2018,5,20,12,45,819.5,185.5,4.65,15.35,954.5,737.24,576.75
2018,5,20,13,0,845.0,167.0,4.7,15.3,954.0,784.5,614.23
2018,5,20,13,15,757.5,221.0,4.75,15.25,917.0,810.68,633.18
2018,5,20,13,30,670.0,275.0,4.8,15.2,880.0,822.88,641.71
2018,5,20,13,45,680.0,259.5,4.85,15.15,860.5,851.9,664.9
2018,5,20,14,0,690.0,244.0,4.9,15.1,841.0,878.14,685.95
2018,5,20,14,15,741.5,205.5,4.95,15.05,827.0,917.7,717.32
2018,5,20,14,30,793.0,167.0,5.0,15.0,813.0,945.05,738.2
2018,5,20,14,45,800.0,153.0,5.0,14.9,780.5,961.17,751.07
2018,5,20,15,0,807.0,139.0,5.0,14.8,748.0,973.58,761.53
2018,5,20,15,15,787.0,137.5,5.0,14.8,704.5,968.63,759.53
2018,5,20,15,30,767.0,136.0,5.0,14.8,661.0,959.83,755.04
2018,5,20,15,45,746.5,131.0,5.05,14.55,614.0,951.28,751.98
2018,5,20,16,0,726.0,126.0,5.1,14.3,567.0,931.3,740.72
2018,5,20,16,15,714.0,119.0,5.1,14.05,523.0,914.29,731.34
2018,5,20,16,30,702.0,112.0,5.1,13.8,479.0,894.13,719.6
2018,5,20,16,45,673.5,107.0,5.1,13.55,430.5,856.85,694.98
2018,5,20,17,0,645.0,102.0,5.1,13.3,382.0,817.14,668.13
2018,5,20,17,15,604.5,96.0,5.1,12.9,332.0,762.21,629.26
2018,5,20,17,30,564.0,90.0,5.1,12.5,282.0,705.84,588.04
2018,5,20,17,45,508.0,82.0,5.05,12.15,233.5,631.41,530.51
2018,5,20,18,0,452.0,74.0,5.0,11.8,185.0,551.5,466.18
2018,5,20,18,15,372.0,63.5,4.95,11.45,141.0,457.21,387.17
2018,5,20,18,30,292.0,53.0,4.9,11.1,97.0,367.4,308.54
2018,5,20,18,45,192.0,38.5,4.8,10.8,63.0,260.46,208.95
2018,5,20,19,0,92.0,24.0,4.7,10.5,29.0,126.32,34.65
2018,5,20,19,15,46.0,12.0,4.65,10.35,14.5,43.76,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.5,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.6,7.0,5.51,0.0
2018,5,21,5,15,117.0,21.0,3.25,9.15,30.5,15.88,0.0
2018,5,21,5,30,209.0,35.0,3.2,9.7,54.0,26.44,16.22
2018,5,21,5,45,303.0,45.5,3.15,10.3,92.0,34.56,24.93
2018,5,21,6,0,397.0,56.0,3.1,10.9,130.0,45.11,34.85
2018,5,21,6,15,471.5,65.0,3.05,11.35,179.0,51.96,41.26
2018,5,21,6,30,546.0,74.0,3.0,11.8,228.0,58.79,47.45
2018,5,21,6,45,595.5,79.5,2.9,12.25,278.0,62.66,50.8
2018,5,21,7,0,645.0,85.0,2.8,12.7,328.0,66.55,54.05
2018,5,21,7,15,678.5,90.0,2.8,13.3,378.5,69.8,56.63
2018,5,21,7,30,712.0,95.0,2.8,13.9,429.0,73.0,59.1
2018,5,21,7,45,737.0,99.5,2.75,14.45,478.5,75.61,61.04
2018,5,21,8,0,762.0,104.0,2.7,15.0,528.0,84.6,68.5
2018,5,21,8,15,781.0,107.5,2.75,15.45,575.0,86.35,69.65
2018,5,21,8,30,800.0,111.0,2.8,15.9,622.0,88.0,70.73
2018,5,21,8,45,814.0,114.5,2.8,16.3,665.5,89.4,71.61
2018,5,21,9,0,828.0,118.0,2.8,16.7,709.0,90.67,72.39
2018,5,21,9,15,844.0,118.5,2.85,16.95,749.0,90.16,71.71
2018,5,21,9,30,860.0,119.0,2.9,17.2,789.0,99.92,79.74
2018,5,21,9,45,874.0,117.5,3.0,17.4,823.5,109.58,75.05
2018,5,21,10,0,888.0,116.0,3.1,17.6,858.0,163.23,94.42
2018,5,21,10,15,893.5,118.0,3.2,17.75,885.5,219.06,131.52
2018,5,21,10,30,899.0,120.0,3.3,17.9,913.0,275.54,177.06
2018,5,21,10,45,902.0,122.5,3.35,18.0,933.5,332.05,226.23
2018,5,21,11,0,905.0,125.0,3.4,18.1,954.0,388.55,276.36
2018,5,21,11,15,906.5,126.0,3.5,18.15,967.0,443.38,325.04
2018,5,21,11,30,908.0,127.0,3.6,18.2,980.0,497.64,372.37
2018,5,21,11,45,907.5,128.5,3.7,18.2,985.5,550.46,417.55
2018,5,21,12,0,907.0,130.0,3.8,18.2,991.0,602.16,460.71
2018,5,21,12,15,907.5,129.0,3.9,18.2,989.5,651.43,501.04
2018,5,21,12,30,908.0,128.0,4.0,18.2,988.0,699.14,539.29
2018,5,21,12,45,906.5,128.0,4.05,18.15,979.5,744.39,574.89
2018,5,21,13,0,905.0,128.0,4.1,18.1,971.0,787.46,608.25
2018,5,21,13,15,901.0,127.0,4.15,17.95,954.5,825.35,636.64
2018,5,21,13,30,897.0,126.0,4.2,17.8,938.0,860.39,662.29
2018,5,21,13,45,890.5,125.0,4.3,17.7,914.0,890.28,684.45
2018,5,21,14,0,884.0,124.0,4.4,17.6,890.0,916.87,704.63
2018,5,21,14,15,876.5,122.5,4.4,17.4,860.0,938.71,721.18
2018,5,21,14,30,869.0,121.0,4.4,17.2,830.0,957.04,735.46
2018,5,21,14,45,859.5,118.5,4.45,17.0,794.5,968.9,745.84
2018,5,21,15,0,850.0,116.0,4.5,16.8,759.0,977.1,753.92
2018,5,21,15,15,837.0,113.5,4.5,16.8,718.0,992.12,765.95
2018,5,21,15,30,824.0,111.0,4.5,16.8,677.0,989.62,765.89
2018,5,21,15,45,807.5,108.0,4.45,16.25,632.0,979.32,761.82
2018,5,21,16,0,791.0,105.0,4.4,15.7,587.0,965.45,755.39
2018,5,21,16,15,770.0,101.5,4.35,15.3,539.0,942.95,742.46
2018,5,21,16,30,749.0,98.0,4.3,14.9,491.0,917.23,727.21
2018,5,21,16,45,720.5,93.5,4.3,14.55,441.0,886.68,708.56
2018,5,21,17,0,692.0,89.0,4.3,14.2,391.0,847.19,682.97
2018,5,21,17,15,653.5,84.0,4.25,13.7,340.5,795.04,647.25
2018,5,21,17,30,615.0,79.0,4.2,13.2,290.0,741.46,609.32
2018,5,21,17,45,562.0,72.5,4.1,12.75,241.0,671.14,556.51
2018,5,21,18,0,509.0,66.0,4.0,12.3,192.0,600.88,501.48
2018,5,21,18,15,432.0,57.0,3.95,11.9,147.0,506.82,424.51
2018,5,21,18,30,355.0,48.0,3.9,11.5,102.0,415.38,346.1
2018,5,21,18,45,245.5,36.0,3.8,11.1,67.0,299.02,240.75
2018,5,21,19,0,136.0,24.0,3.7,10.7,32.0,174.68,64.8
2018,5,21,19,15,68.0,12.0,3.6,10.55,16.0,60.2,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,16.0,3.5,2.45,9.05,3.5,0.0,0.0
2018,5,22,5,0,32.0,7.0,2.4,9.1,7.0,5.51,0.0
2018,5,22,5,15,110.0,18.0,2.4,9.4,27.0,13.68,0.0
2018,5,22,5,30,188.0,29.0,2.4,9.7,47.0,22.06,12.75
2018,5,22,5,45,309.0,42.0,2.4,9.95,91.5,33.97,24.49
2018,5,22,6,0,430.0,55.0,2.4,10.2,136.0,44.53,34.46
2018,5,22,6,15,448.0,66.5,2.35,10.6,173.0,52.87,42.22
2018,5,22,6,30,466.0,78.0,2.3,11.0,210.0,60.84,49.45
2018,5,22,6,45,536.5,83.0,2.25,11.45,264.0,64.37,52.5
2018,5,22,7,0,607.0,88.0,2.2,11.9,318.0,68.04,55.55
2018,5,22,7,15,663.0,89.5,2.2,12.2,373.5,69.15,56.29
2018,5,22,7,30,719.0,91.0,2.2,12.5,429.0,70.47,57.19
2018,5,22,7,45,719.0,99.5,2.15,12.85,469.0,75.19,61.04
2018,5,22,8,0,719.0,108.0,2.1,13.2,509.0,79.55,64.55
2018,5,22,8,15,709.5,122.5,2.1,13.5,547.0,86.94,70.68
2018,5,22,8,30,700.0,137.0,2.1,13.8,585.0,93.75,76.25
2018,5,22,8,45,758.0,127.5,2.1,14.1,643.0,95.82,77.71
2018,5,22,9,0,816.0,118.0,2.1,14.4,701.0,90.26,72.65
2018,5,22,9,15,837.0,116.5,2.1,14.55,743.0,88.74,71.15
2018,5,22,9,30,858.0,115.0,2.1,14.7,785.0,97.8,78.68
2018,5,22,9,45,867.0,117.0,2.1,14.9,818.5,109.93,75.45
2018,5,22,10,0,876.0,119.0,2.1,15.1,852.0,164.38,96.33
2018,5,22,10,15,882.5,120.5,2.15,15.15,879.5,219.39,133.21
2018,5,22,10,30,889.0,122.0,2.2,15.2,907.0,275.13,178.42
2018,5,22,10,45,894.0,122.5,2.2,15.3,927.5,330.45,226.66
2018,5,22,11,0,899.0,123.0,2.2,15.4,948.0,385.93,275.91
2018,5,22,11,15,902.0,123.5,2.25,15.45,961.5,440.6,324.32
2018,5,22,11,30,905.0,124.0,2.3,15.5,975.0,494.84,371.41
2018,5,22,11,45,907.0,124.0,2.3,15.55,981.5,547.65,416.04
2018,5,22,12,0,909.0,124.0,2.3,15.6,988.0,599.53,458.68
2018,5,22,12,15,907.5,124.5,2.35,15.5,986.0,648.52,498.48
2018,5,22,12,30,906.0,125.0,2.4,15.4,984.0,695.83,536.1
2018,5,22,12,45,902.5,126.0,2.4,15.35,975.0,740.21,570.38
2018,5,22,13,0,899.0,127.0,2.4,15.3,966.0,782.31,602.29
2018,5,22,13,15,896.0,126.0,2.4,15.2,950.0,820.67,630.14
2018,5,22,13,30,893.0,125.0,2.4,15.1,934.0,856.28,655.29
2018,5,22,13,45,889.0,122.5,2.4,14.95,911.0,886.76,676.99
2018,5,22,14,0,885.0,120.0,2.4,14.8,888.0,914.04,696.56
2018,5,22,14,15,878.0,118.5,2.45,14.65,858.5,936.21,713.2
2018,5,22,14,30,871.0,117.0,2.5,14.5,829.0,954.91,727.67
2018,5,22,14,45,862.0,114.5,2.5,14.35,793.5,967.15,737.46
2018,5,22,15,0,853.0,112.0,2.5,14.2,758.0,975.76,745.0
2018,5,22,15,15,840.5,109.5,2.5,14.2,717.5,977.27,747.51
2018,5,22,15,30,828.0,107.0,2.5,14.2,677.0,988.9,757.18
2018,5,22,15,45,813.5,104.0,2.5,13.85,633.0,980.61,754.31
2018,5,22,16,0,799.0,101.0,2.5,13.5,589.0,968.77,749.33
2018,5,22,16,15,780.0,97.5,2.5,13.25,542.0,948.31,738.2
2018,5,22,16,30,761.0,94.0,2.5,13.0,495.0,924.61,724.83
2018,5,22,16,45,734.5,89.5,2.5,12.75,445.0,889.07,702.91
2018,5,22,17,0,708.0,85.0,2.5,12.5,395.0,857.65,683.64
2018,5,22,17,15,671.5,80.0,2.5,12.2,344.5,807.27,650.01
2018,5,22,17,30,635.0,75.0,2.5,11.9,294.0,755.39,614.25
2018,5,22,17,45,585.0,68.5,2.5,11.55,245.0,687.61,564.9
2018,5,22,18,0,535.0,62.0,2.5,11.2,196.0,619.86,513.2
2018,5,22,18,15,455.0,55.0,2.45,10.9,151.0,525.15,436.97
2018,5,22,18,30,375.0,48.0,2.4,10.6,106.0,432.83,358.96
2018,5,22,18,45,257.5,36.0,2.35,10.3,69.5,308.23,248.67
2018,5,22,19,0,140.0,24.0,2.3,10.0,33.0,178.68,78.95
2018,5,22,19,15,73.0,13.0,2.2,9.9,17.5,64.74,0.0
2018,5,22,19,30,6.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.79,0.0
2018,5,23,5,15,0.0,3.5,1.4,9.9,3.5,2.64,0.0
2018,5,23,5,30,0.0,6.0,1.4,10.1,6.0,4.54,0.0
2018,5,23,5,45,0.0,9.5,1.45,10.3,9.5,7.2,0.75
2018,5,23,6,0,0.0,13.0,1.5,10.5,13.0,9.86,3.26
2018,5,23,6,15,0.0,17.5,1.5,10.65,17.5,13.3,6.45
2018,5,23,6,30,0.0,22.0,1.5,10.8,22.0,16.74,9.61
2018,5,23,6,45,0.0,36.5,1.55,10.95,36.5,27.85,19.7
2018,5,23,7,0,0.0,51.0,1.6,11.1,51.0,39.02,29.7
2018,5,23,7,15,0.0,62.0,1.6,11.2,62.0,47.52,37.21
2018,5,23,7,30,0.0,73.0,1.6,11.3,73.0,56.05,44.65
2018,5,23,7,45,0.0,91.5,1.65,11.4,91.5,70.15,56.95
2018,5,23,8,0,0.0,110.0,1.7,11.5,110.0,83.53,68.47
2018,5,23,8,15,0.0,116.5,1.7,11.65,116.5,88.38,72.41
2018,5,23,8,30,0.0,123.0,1.7,11.8,123.0,93.18,76.32
2018,5,23,8,45,1.0,139.0,1.75,11.95,139.5,104.59,85.92
2018,5,23,9,0,2.0,155.0,1.8,12.1,156.0,115.87,95.33
2018,5,23,9,15,3.5,163.0,1.8,12.1,165.5,121.6,99.99
2018,5,23,9,30,5.0,171.0,1.8,12.1,175.0,127.29,104.62
2018,5,23,9,45,5.0,166.5,1.85,12.15,170.5,124.54,97.47
2018,5,23,10,0,5.0,162.0,1.9,12.2,166.0,122.22,95.29
2018,5,23,10,15,3.5,147.5,1.9,12.15,150.5,112.36,87.18
2018,5,23,10,30,2.0,133.0,1.9,12.1,135.0,101.95,78.69
2018,5,23,10,45,3.0,141.5,1.9,12.05,144.5,108.81,84.21
2018,5,23,11,0,4.0,150.0,1.9,12.0,154.0,115.86,89.88
2018,5,23,11,15,4.0,148.0,1.85,12.1,152.0,114.9,89.03
2018,5,23,11,30,4.0,146.0,1.8,12.2,150.0,113.93,88.19
2018,5,23,11,45,5.0,151.5,1.8,12.3,156.5,119.1,92.36
2018,5,23,12,0,6.0,157.0,1.8,12.4,163.0,124.44,96.67
2018,5,23,12,15,7.0,165.5,1.8,12.55,172.5,132.22,102.94
2018,5,23,12,30,8.0,174.0,1.8,12.7,182.0,140.18,109.34
2018,5,23,12,45,7.5,170.0,1.8,12.85,177.5,137.51,107.18
2018,5,23,13,0,7.0,166.0,1.8,13.0,173.0,134.71,104.93
2018,5,23,13,15,6.5,167.0,1.85,13.1,173.0,135.72,105.8
2018,5,23,13,30,6.0,168.0,1.9,13.2,173.0,136.68,106.63
2018,5,23,13,45,6.5,173.5,1.95,13.25,179.0,142.07,111.1
2018,5,23,14,0,7.0,179.0,2.0,13.3,185.0,147.56,115.67
2018,5,23,14,15,6.5,179.5,2.1,13.25,185.0,148.14,116.31
2018,5,23,14,30,6.0,180.0,2.2,13.2,185.0,148.72,116.99
2018,5,23,14,45,6.0,180.0,2.3,13.1,185.0,149.4,117.82
2018,5,23,15,0,6.0,180.0,2.4,13.0,185.0,150.16,118.74
2018,5,23,15,15,9.0,193.5,2.4,13.0,200.0,165.94,131.97
2018,5,23,15,30,12.0,207.0,2.4,13.0,215.0,182.69,146.0
2018,5,23,15,45,27.0,218.5,2.45,12.65,235.5,230.62,186.07
2018,5,23,16,0,42.0,230.0,2.5,12.3,256.0,263.37,213.81
2018,5,23,16,15,52.0,221.5,2.5,12.05,251.0,269.72,227.07
2018,5,23,16,30,62.0,213.0,2.5,11.8,246.0,276.43,227.01
2018,5,23,16,45,80.5,193.5,2.5,11.55,232.0,278.03,230.22
2018,5,23,17,0,99.0,174.0,2.5,11.3,218.0,300.95,250.67
2018,5,23,17,15,143.5,152.0,2.45,11.0,206.5,321.75,270.55
2018,5,23,17,30,188.0,130.0,2.4,10.7,195.0,361.6,305.42
2018,5,23,17,45,206.0,110.0,2.3,10.4,170.5,353.27,299.77
2018,5,23,18,0,224.0,90.0,2.2,10.1,146.0,342.57,291.57
2018,5,23,18,15,178.5,72.5,2.15,9.85,111.0,276.84,234.9
2018,5,23,18,30,133.0,55.0,2.1,9.6,76.0,212.66,178.05
2018,5,23,18,45,87.0,38.5,2.0,9.35,50.5,151.84,121.69
2018,5,23,19,0,41.0,22.0,1.9,9.1,25.0,68.5,31.1
2018,5,23,19,15,26.0,12.0,1.9,9.05,13.5,28.87,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,8.95,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.5,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,1.0,2.0,1.1,8.1,2.0,1.57,0.0
2018,5,24,5,15,0.5,7.5,1.1,8.4,7.5,5.69,0.0
2018,5,24,5,30,0.0,13.0,1.1,8.7,13.0,9.87,2.73
2018,5,24,5,45,7.5,21.5,1.1,9.05,23.0,16.94,9.51
2018,5,24,6,0,15.0,30.0,1.1,9.4,33.0,23.74,15.9
2018,5,24,6,15,21.0,57.0,1.1,9.65,62.5,43.3,33.81
2018,5,24,6,30,27.0,84.0,1.1,9.9,92.0,61.79,50.56
2018,5,24,6,45,20.0,102.5,1.15,10.1,109.0,74.27,61.66
2018,5,24,7,0,13.0,121.0,1.2,10.3,126.0,88.6,74.24
2018,5,24,7,15,8.5,130.5,1.2,10.55,134.0,95.73,80.21
2018,5,24,7,30,4.0,140.0,1.2,10.8,142.0,102.76,86.02
2018,5,24,7,45,3.0,131.0,1.25,11.0,132.5,97.57,81.1
2018,5,24,8,0,2.0,122.0,1.3,11.2,123.0,91.93,75.84
2018,5,24,8,15,3.0,123.0,1.3,11.45,125.0,93.0,76.46
2018,5,24,8,30,4.0,124.0,1.3,11.7,127.0,94.0,77.01
2018,5,24,8,45,4.0,134.5,1.35,11.9,137.5,101.56,83.27
2018,5,24,9,0,4.0,145.0,1.4,12.1,148.0,109.06,89.43
2018,5,24,9,15,6.0,172.0,1.4,12.35,176.5,127.79,105.11
2018,5,24,9,30,8.0,199.0,1.4,12.6,205.0,146.11,120.26
2018,5,24,9,45,10.5,218.0,1.4,12.85,226.5,159.31,125.07
2018,5,24,10,0,13.0,237.0,1.4,13.1,248.0,173.96,136.07
2018,5,24,10,15,12.5,238.0,1.4,13.3,249.0,176.67,137.82
2018,5,24,10,30,12.0,239.0,1.4,13.5,250.0,179.22,139.63
2018,5,24,10,45,12.0,236.5,1.45,13.7,247.5,179.36,139.6
2018,5,24,11,0,12.0,234.0,1.5,13.9,245.0,179.36,139.52
2018,5,24,11,15,14.0,242.5,1.5,14.05,255.5,187.97,146.23
2018,5,24,11,30,16.0,251.0,1.5,14.2,266.0,196.92,153.2
2018,5,24,11,45,48.0,309.0,1.55,14.3,354.5,254.66,198.25
2018,5,24,12,0,80.0,367.0,1.6,14.4,443.0,321.01,249.37
2018,5,24,12,15,132.0,419.5,1.65,14.35,545.0,402.89,311.84
2018,5,24,12,30,184.0,472.0,1.7,14.3,647.0,491.74,378.44
2018,5,24,12,45,166.5,472.5,1.75,14.3,629.5,499.19,383.96
2018,5,24,13,0,149.0,473.0,1.8,14.3,612.0,504.61,388.38
2018,5,24,13,15,124.5,457.0,1.85,14.1,572.0,488.74,377.31
2018,5,24,13,30,100.0,441.0,1.9,13.9,532.0,455.45,353.31
2018,5,24,13,45,75.5,412.0,1.95,13.75,479.5,419.02,326.56
