Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,14,0,51.0,383.0,2.0,13.6,427.0,379.32,296.84
2018,5,24,14,15,42.0,354.0,2.0,13.35,389.5,350.96,275.91
2018,5,24,14,30,33.0,325.0,2.0,13.1,352.0,320.83,253.29
2018,5,24,14,45,24.5,286.5,2.0,12.9,306.0,280.28,222.23
2018,5,24,15,0,16.0,248.0,2.0,12.7,260.0,219.89,174.92
2018,5,24,15,15,16.0,240.5,2.0,12.7,252.0,215.35,171.89
2018,5,24,15,30,16.0,233.0,2.0,12.7,244.0,210.85,168.74
2018,5,24,15,45,12.0,209.0,2.0,12.25,217.0,186.6,149.71
2018,5,24,16,0,8.0,185.0,2.0,11.8,190.0,161.97,130.15
2018,5,24,16,15,11.5,170.5,2.0,11.6,177.0,153.85,129.25
2018,5,24,16,30,15.0,156.0,2.0,11.4,164.0,145.6,118.12
2018,5,24,16,45,25.0,142.0,1.95,11.2,153.5,159.3,130.58
2018,5,24,17,0,35.0,128.0,1.9,11.0,143.0,156.78,129.51
2018,5,24,17,15,167.0,123.0,1.9,10.8,182.5,327.45,276.48
2018,5,24,17,30,299.0,118.0,1.9,10.6,222.0,451.51,380.49
2018,5,24,17,45,324.0,99.0,1.85,10.45,195.5,472.02,396.85
2018,5,24,18,0,349.0,80.0,1.8,10.3,169.0,464.85,391.25
2018,5,24,18,15,290.0,68.5,1.75,10.15,131.5,390.78,328.98
2018,5,24,18,30,231.0,57.0,1.7,10.0,94.0,319.89,267.01
2018,5,24,18,45,153.0,42.5,1.65,9.85,63.5,214.67,173.81
2018,5,24,19,0,75.0,28.0,1.6,9.7,33.0,123.3,65.68
2018,5,24,19,15,38.0,14.5,1.55,9.6,17.0,39.82,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,1.05,9.75,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,1.0,9.8,2.0,1.57,0.0
2018,5,25,5,15,1.0,6.0,1.05,9.95,6.0,4.54,0.0
2018,5,25,5,30,1.0,10.0,1.1,10.1,10.0,7.58,0.78
2018,5,25,5,45,16.5,17.5,1.1,10.2,20.5,14.04,6.87
2018,5,25,6,0,32.0,25.0,1.1,10.3,31.0,19.9,12.37
2018,5,25,6,15,17.0,43.0,1.1,10.45,46.5,33.56,24.89
2018,5,25,6,30,2.0,61.0,1.1,10.6,62.0,46.68,36.81
2018,5,25,6,45,2.0,74.5,1.1,10.7,75.5,56.66,45.74
2018,5,25,7,0,2.0,88.0,1.1,10.8,89.0,66.56,54.47
2018,5,25,7,15,2.0,81.5,1.05,10.9,82.5,62.47,50.61
2018,5,25,7,30,2.0,75.0,1.0,11.0,76.0,57.64,46.11
2018,5,25,7,45,17.5,81.0,1.0,11.1,91.0,61.51,49.35
2018,5,25,8,0,33.0,87.0,1.0,11.2,106.0,66.05,53.15
2018,5,25,8,15,24.0,108.5,1.0,11.25,123.0,80.52,65.64
2018,5,25,8,30,15.0,130.0,1.0,11.3,140.0,94.49,77.55
2018,5,25,8,45,11.0,162.0,1.0,11.4,169.5,120.59,99.76
2018,5,25,9,0,7.0,194.0,1.0,11.5,199.0,142.07,117.72
2018,5,25,9,15,10.0,213.5,1.0,11.5,221.0,155.24,128.52
2018,5,25,9,30,13.0,233.0,1.0,11.5,243.0,168.23,139.13
2018,5,25,9,45,11.0,219.0,1.0,11.55,228.0,160.01,125.97
2018,5,25,10,0,9.0,205.0,1.0,11.6,213.0,152.27,119.36
2018,5,25,10,15,10.5,216.5,1.05,11.65,226.0,161.83,126.77
2018,5,25,10,30,12.0,228.0,1.1,11.7,239.0,171.7,134.45
2018,5,25,10,45,14.5,257.5,1.1,11.75,271.0,194.63,152.48
2018,5,25,11,0,17.0,287.0,1.1,11.8,303.0,218.21,170.89
2018,5,25,11,15,16.0,276.5,1.1,11.85,291.5,213.02,166.75
2018,5,25,11,30,15.0,266.0,1.1,11.9,280.0,207.37,162.36
2018,5,25,11,45,12.0,238.5,1.15,11.95,250.0,187.71,146.97
2018,5,25,12,0,9.0,211.0,1.2,12.0,220.0,167.02,130.66
2018,5,25,12,15,7.5,185.5,1.25,12.0,193.0,147.84,115.46
2018,5,25,12,30,6.0,160.0,1.3,12.0,166.0,128.06,99.65
2018,5,25,12,45,7.0,169.5,1.35,11.95,176.0,136.78,106.85
2018,5,25,13,0,8.0,179.0,1.4,11.9,186.0,145.66,114.13
2018,5,25,13,15,8.0,182.5,1.45,11.85,189.5,149.18,117.07
2018,5,25,13,30,8.0,186.0,1.5,11.8,193.0,152.72,120.07
2018,5,25,13,45,149.0,189.0,1.55,11.75,319.0,308.32,248.57
2018,5,25,14,0,290.0,192.0,1.6,11.7,445.0,464.43,372.12
2018,5,25,14,15,455.5,176.0,1.65,11.6,557.5,624.9,495.22
2018,5,25,14,30,621.0,160.0,1.7,11.5,670.0,782.82,611.07
2018,5,25,14,45,543.5,169.0,1.75,11.45,601.5,737.45,578.5
2018,5,25,15,0,466.0,178.0,1.8,11.4,533.0,686.74,542.57
2018,5,25,15,15,267.0,220.5,1.8,11.4,421.5,508.48,407.38
2018,5,25,15,30,68.0,263.0,1.8,11.4,310.0,314.68,253.03
2018,5,25,15,45,107.5,248.0,1.9,11.3,317.0,368.17,298.61
2018,5,25,16,0,147.0,233.0,2.0,11.2,324.0,397.75,324.39
2018,5,25,16,15,149.5,210.0,2.05,11.1,296.0,379.2,316.78
2018,5,25,16,30,152.0,187.0,2.1,11.0,268.0,359.29,297.15
2018,5,25,16,45,189.0,182.5,2.15,10.9,273.0,396.24,329.26
2018,5,25,17,0,226.0,178.0,2.2,10.8,278.0,456.4,378.94
2018,5,25,17,15,205.5,156.5,2.2,10.7,239.0,388.51,325.81
2018,5,25,17,30,185.0,135.0,2.2,10.6,200.0,343.41,290.15
2018,5,25,17,45,217.0,112.0,2.2,10.45,176.5,365.96,310.28
2018,5,25,18,0,249.0,89.0,2.2,10.3,153.0,363.17,308.99
2018,5,25,18,15,212.0,72.0,2.15,10.25,118.0,304.84,258.75
2018,5,25,18,30,175.0,55.0,2.1,10.2,83.0,247.46,207.87
2018,5,25,18,45,131.5,40.0,2.05,10.1,57.0,190.12,154.4
2018,5,25,19,0,88.0,25.0,2.0,10.0,31.0,125.68,72.31
2018,5,25,19,15,47.5,13.5,2.05,9.95,16.5,46.15,0.0
2018,5,25,19,30,7.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,9.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,3.5,3.85,8.85,4.0,0.0,0.0
2018,5,26,5,0,38.0,7.0,3.9,8.9,8.0,5.51,0.0
2018,5,26,5,15,112.0,18.5,3.95,9.15,28.5,14.07,0.0
2018,5,26,5,30,186.0,30.0,4.0,9.4,49.0,22.79,13.73
2018,5,26,5,45,175.5,39.5,4.05,9.6,65.0,29.56,20.68
2018,5,26,6,0,165.0,49.0,4.1,9.8,81.0,36.96,27.74
2018,5,26,6,15,105.0,73.0,4.05,10.15,95.5,53.9,43.25
2018,5,26,6,30,45.0,97.0,4.0,10.5,110.0,70.08,57.87
2018,5,26,6,45,96.0,125.5,3.95,10.85,160.0,87.36,73.22
2018,5,26,7,0,147.0,154.0,3.9,11.2,210.0,105.29,88.88
2018,5,26,7,15,173.5,175.0,3.85,11.7,250.5,118.4,99.96
2018,5,26,7,30,200.0,196.0,3.8,12.2,291.0,131.21,110.62
2018,5,26,7,45,223.0,218.0,3.7,12.75,334.5,144.15,121.2
2018,5,26,8,0,246.0,240.0,3.6,13.3,378.0,150.33,125.83
2018,5,26,8,15,408.0,213.0,3.55,13.75,465.5,132.46,109.87
2018,5,26,8,30,570.0,186.0,3.5,14.2,553.0,119.64,98.39
2018,5,26,8,45,566.0,203.5,3.4,14.6,589.0,127.61,104.78
2018,5,26,9,0,562.0,221.0,3.3,15.0,625.0,134.61,110.28
2018,5,26,9,15,451.5,283.5,3.25,15.35,619.0,160.01,131.27
2018,5,26,9,30,341.0,346.0,3.2,15.7,613.0,195.34,160.25
2018,5,26,9,45,312.5,369.0,3.15,16.0,622.0,210.24,160.24
2018,5,26,10,0,284.0,392.0,3.1,16.3,631.0,244.44,180.23
2018,5,26,10,15,246.5,415.0,3.1,16.5,627.0,274.99,203.31
2018,5,26,10,30,209.0,438.0,3.1,16.7,623.0,316.42,236.94
2018,5,26,10,45,356.0,375.5,3.05,16.95,699.5,332.69,245.39
2018,5,26,11,0,503.0,313.0,3.0,17.2,776.0,367.17,270.59
2018,5,26,11,15,363.0,375.5,3.1,17.25,712.0,394.07,297.16
2018,5,26,11,30,223.0,438.0,3.2,17.3,648.0,407.44,310.95
2018,5,26,11,45,217.5,447.5,3.25,17.4,653.5,432.4,331.04
2018,5,26,12,0,212.0,457.0,3.3,17.5,659.0,457.13,350.55
2018,5,26,12,15,492.0,326.0,3.45,17.5,794.5,555.38,427.6
2018,5,26,12,30,772.0,195.0,3.6,17.5,930.0,668.33,515.8
2018,5,26,12,45,849.0,157.0,3.7,17.5,958.5,725.6,560.78
2018,5,26,13,0,926.0,119.0,3.8,17.5,987.0,796.03,614.83
2018,5,26,13,15,921.5,119.0,3.9,17.4,970.5,834.77,643.31
2018,5,26,13,30,917.0,119.0,4.0,17.3,954.0,870.65,669.59
2018,5,26,13,45,910.5,119.0,4.1,17.2,930.5,901.8,692.58
2018,5,26,14,0,904.0,119.0,4.2,17.1,907.0,929.68,713.4
2018,5,26,14,15,868.5,132.5,4.25,16.95,869.0,940.33,722.21
2018,5,26,14,30,833.0,146.0,4.3,16.8,831.0,961.67,738.76
2018,5,26,14,45,832.5,138.0,4.4,16.65,798.0,976.67,751.5
2018,5,26,15,0,832.0,130.0,4.5,16.5,765.0,988.02,762.04
2018,5,26,15,15,837.5,120.0,4.5,16.5,730.0,999.47,771.53
2018,5,26,15,30,843.0,110.0,4.5,16.5,695.0,1007.18,778.61
2018,5,26,15,45,824.5,107.0,4.55,16.1,648.5,995.02,773.67
2018,5,26,16,0,806.0,104.0,4.6,15.7,602.0,979.23,766.37
2018,5,26,16,15,789.0,100.5,4.6,15.4,555.5,960.92,756.6
2018,5,26,16,30,772.0,97.0,4.6,15.1,509.0,939.33,744.46
2018,5,26,16,45,744.0,93.0,4.55,14.85,458.5,902.87,720.88
2018,5,26,17,0,716.0,89.0,4.5,14.6,408.0,871.01,700.41
2018,5,26,17,15,678.5,84.5,4.45,14.2,357.0,820.28,665.73
2018,5,26,17,30,641.0,80.0,4.4,13.8,306.0,768.0,628.91
2018,5,26,17,45,588.5,74.0,4.4,13.4,256.0,698.34,577.48
2018,5,26,18,0,536.0,68.0,4.4,13.0,206.0,628.6,523.68
2018,5,26,18,15,461.5,60.0,4.25,12.6,160.5,537.15,449.2
2018,5,26,18,30,387.0,52.0,4.1,12.2,115.0,447.7,373.06
2018,5,26,18,45,279.5,40.5,4.0,11.8,78.0,332.65,271.64
2018,5,26,19,0,172.0,29.0,3.9,11.4,41.0,217.17,134.79
2018,5,26,19,15,89.5,15.5,3.8,11.15,21.5,79.19,0.0
2018,5,26,19,30,7.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.7,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,27,4,45,27.5,4.5,1.95,10.1,5.0,0.0,0.0
2018,5,27,5,0,55.0,9.0,1.9,10.4,10.0,7.08,0.0
2018,5,27,5,15,62.0,19.0,1.8,11.0,23.0,14.44,0.0
2018,5,27,5,30,69.0,29.0,1.7,11.6,36.0,21.87,12.9
2018,5,27,5,45,79.0,45.5,1.65,12.25,58.0,34.14,24.53
2018,5,27,6,0,89.0,62.0,1.6,12.9,80.0,45.82,35.3
2018,5,27,6,15,322.5,66.0,1.55,13.4,156.0,49.02,38.35
2018,5,27,6,30,556.0,70.0,1.5,13.9,232.0,55.73,44.35
2018,5,27,6,45,635.0,70.5,1.5,14.4,289.0,56.57,44.95
2018,5,27,7,0,714.0,71.0,1.5,14.9,346.0,62.48,49.97
2018,5,27,7,15,744.5,75.0,1.45,15.4,397.0,65.64,52.47
2018,5,27,7,30,775.0,79.0,1.4,15.9,448.0,68.75,54.88
2018,5,27,7,45,798.0,82.0,1.4,16.4,498.0,70.94,56.46
2018,5,27,8,0,821.0,85.0,1.4,16.9,548.0,73.07,57.98
2018,5,27,8,15,838.5,87.5,1.45,17.3,595.0,83.13,66.31
2018,5,27,8,30,856.0,90.0,1.5,17.7,642.0,85.23,67.78
2018,5,27,8,45,869.5,92.0,1.5,18.05,685.5,86.78,68.8
2018,5,27,9,0,883.0,94.0,1.5,18.4,729.0,88.19,69.71
2018,5,27,9,15,893.5,95.5,1.6,18.7,768.0,89.08,70.22
2018,5,27,9,30,904.0,97.0,1.7,19.0,807.0,89.85,70.64
2018,5,27,9,45,912.0,98.0,1.75,19.25,840.0,106.1,67.95
2018,5,27,10,0,920.0,99.0,1.8,19.5,873.0,161.88,90.25
2018,5,27,10,15,924.5,100.5,1.9,19.7,899.5,218.45,128.19
2018,5,27,10,30,929.0,102.0,2.0,19.9,926.0,275.53,174.03
2018,5,27,10,45,933.0,102.5,2.05,20.1,946.5,332.17,222.71
2018,5,27,11,0,937.0,103.0,2.1,20.3,967.0,388.82,272.17
2018,5,27,11,15,939.5,103.5,2.2,20.4,980.5,444.7,320.82
2018,5,27,11,30,942.0,104.0,2.3,20.5,994.0,500.03,368.06
2018,5,27,11,45,942.0,105.0,2.4,20.6,999.5,553.72,412.88
2018,5,27,12,0,942.0,106.0,2.5,20.7,1005.0,606.25,455.62
2018,5,27,12,15,943.0,104.5,2.55,20.7,1003.5,656.2,495.37
2018,5,27,12,30,944.0,103.0,2.6,20.7,1002.0,704.53,532.98
2018,5,27,12,45,944.0,101.5,2.65,20.75,994.0,750.28,567.8
2018,5,27,13,0,944.0,100.0,2.7,20.8,986.0,793.79,600.2
2018,5,27,13,15,941.0,99.5,2.75,20.85,970.0,833.36,627.67
2018,5,27,13,30,938.0,99.0,2.8,20.9,954.0,870.11,653.14
2018,5,27,13,45,933.0,98.5,2.8,20.9,931.0,902.15,675.16
2018,5,27,14,0,928.0,98.0,2.8,20.9,908.0,930.94,695.01
2018,5,27,14,15,920.5,97.0,2.85,20.9,878.0,953.59,711.22
2018,5,27,14,30,913.0,96.0,2.9,20.9,848.0,972.68,725.22
2018,5,27,14,45,903.5,95.0,2.9,20.9,812.5,986.23,735.29
2018,5,27,15,0,894.0,94.0,2.9,20.9,777.0,996.11,743.11
2018,5,27,15,15,883.0,91.5,2.9,20.9,736.5,999.16,746.59
2018,5,27,15,30,872.0,89.0,2.9,20.9,696.0,998.49,747.83
2018,5,27,15,45,857.0,87.5,2.9,20.8,651.5,991.34,745.22
2018,5,27,16,0,842.0,86.0,2.9,20.7,607.0,980.73,740.48
2018,5,27,16,15,823.0,83.0,2.85,20.6,559.0,960.83,729.14
2018,5,27,16,30,804.0,80.0,2.8,20.5,511.0,950.37,724.35
2018,5,27,16,45,779.0,77.5,2.8,20.4,461.5,918.7,705.31
2018,5,27,17,0,754.0,75.0,2.8,20.3,412.0,884.33,684.25
2018,5,27,17,15,720.0,71.0,2.8,19.7,361.0,836.65,654.51
2018,5,27,17,30,686.0,67.0,2.8,19.1,310.0,787.16,622.44
2018,5,27,17,45,638.5,62.0,2.75,18.45,260.5,728.97,582.31
2018,5,27,18,0,591.0,57.0,2.7,17.8,211.0,664.65,535.51
2018,5,27,18,15,522.5,51.0,2.7,17.1,165.5,580.51,471.06
2018,5,27,18,30,454.0,45.0,2.7,16.4,120.0,498.46,404.45
2018,5,27,18,45,347.0,35.5,2.65,15.65,82.0,383.26,306.56
2018,5,27,19,0,240.0,26.0,2.6,14.9,44.0,265.68,170.22
2018,5,27,19,15,127.5,14.0,2.55,14.65,23.0,106.5,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,74.0,10.0,0.9,13.3,11.0,7.87,0.0
2018,5,28,5,15,209.0,21.0,0.85,13.8,39.5,17.27,0.88
2018,5,28,5,30,344.0,32.0,0.8,14.3,68.0,26.44,16.64
2018,5,28,5,45,436.5,39.5,0.75,14.85,110.0,32.59,22.94
2018,5,28,6,0,529.0,47.0,0.7,15.4,152.0,38.86,28.85
2018,5,28,6,15,589.0,52.5,0.7,15.9,200.0,43.4,33.03
2018,5,28,6,30,649.0,58.0,0.7,16.4,248.0,51.96,40.6
2018,5,28,6,45,691.5,62.0,0.7,16.9,299.0,55.48,43.55
2018,5,28,7,0,734.0,66.0,0.7,17.4,350.0,59.02,46.44
2018,5,28,7,15,763.5,69.5,0.8,18.0,401.0,61.96,48.71
2018,5,28,7,30,793.0,73.0,0.9,18.6,452.0,64.86,50.91
2018,5,28,7,45,815.5,75.5,0.95,19.15,501.5,66.87,52.33
2018,5,28,8,0,838.0,78.0,1.0,19.7,551.0,76.88,60.56
2018,5,28,8,15,854.5,80.0,1.05,20.2,598.0,78.91,61.93
2018,5,28,8,30,871.0,82.0,1.1,20.7,645.0,80.81,63.21
2018,5,28,8,45,883.5,84.5,1.15,21.2,688.5,82.77,64.55
2018,5,28,9,0,896.0,87.0,1.2,21.7,732.0,84.57,65.75
2018,5,28,9,15,904.0,89.5,1.3,22.0,770.5,86.07,66.77
2018,5,28,9,30,912.0,92.0,1.4,22.3,809.0,87.41,67.66
2018,5,28,9,45,918.0,94.5,1.5,22.6,842.0,105.11,65.76
2018,5,28,10,0,924.0,97.0,1.6,22.9,875.0,161.73,88.6
2018,5,28,10,15,929.5,98.5,1.7,23.1,902.5,218.6,126.28
2018,5,28,10,30,935.0,100.0,1.8,23.3,930.0,276.09,171.79
2018,5,28,10,45,939.0,100.5,1.9,23.5,950.5,332.98,220.05
2018,5,28,11,0,943.0,101.0,2.0,23.7,971.0,389.87,269.09
2018,5,28,11,15,945.0,102.0,2.05,23.75,984.5,446.11,317.3
2018,5,28,11,30,947.0,103.0,2.1,23.8,998.0,501.76,364.02
2018,5,28,11,45,948.0,103.0,2.2,23.85,1004.0,555.46,408.27
2018,5,28,12,0,949.0,103.0,2.3,23.9,1010.0,608.06,450.52
2018,5,28,12,15,946.5,104.5,2.4,23.85,1008.0,658.31,490.16
2018,5,28,12,30,944.0,106.0,2.5,23.8,1006.0,706.77,527.59
2018,5,28,12,45,939.5,107.0,2.55,23.8,996.0,751.41,561.2
2018,5,28,13,0,935.0,108.0,2.6,23.8,986.0,793.61,592.45
2018,5,28,13,15,931.5,107.5,2.65,23.7,970.0,832.67,619.65
2018,5,28,13,30,928.0,107.0,2.7,23.6,954.0,868.9,644.83
2018,5,28,13,45,923.0,106.0,2.7,23.55,931.0,900.38,666.33
2018,5,28,14,0,918.0,105.0,2.7,23.5,908.0,928.62,685.71
2018,5,28,14,15,911.0,104.0,2.75,23.45,878.5,951.67,702.14
2018,5,28,14,30,904.0,103.0,2.8,23.4,849.0,971.21,716.42
2018,5,28,14,45,894.5,101.5,2.8,23.35,813.5,984.26,726.16
2018,5,28,15,0,885.0,100.0,2.8,23.3,778.0,993.64,733.71
2018,5,28,15,15,873.5,98.5,2.8,23.3,738.0,997.38,737.6
2018,5,28,15,30,862.0,97.0,2.8,23.3,698.0,997.5,739.34
2018,5,28,15,45,846.0,95.0,2.85,23.05,653.0,988.92,736.67
2018,5,28,16,0,830.0,93.0,2.9,22.8,608.0,990.08,740.7
2018,5,28,16,15,809.5,90.0,2.9,22.55,559.5,968.73,729.26
2018,5,28,16,30,789.0,87.0,2.9,22.3,511.0,944.13,715.78
2018,5,28,16,45,762.0,84.0,2.95,22.05,461.0,909.92,695.93
2018,5,28,17,0,735.0,81.0,3.0,21.8,411.0,873.03,673.86
2018,5,28,17,15,701.0,76.5,3.0,21.15,360.5,824.95,643.9
2018,5,28,17,30,667.0,72.0,3.0,20.5,310.0,782.11,616.7
2018,5,28,17,45,619.5,67.0,3.05,19.85,261.0,718.26,572.9
2018,5,28,18,0,572.0,62.0,3.1,19.2,212.0,654.23,526.71
2018,5,28,18,15,505.0,54.5,3.15,18.45,166.0,569.66,462.07
2018,5,28,18,30,438.0,47.0,3.2,17.7,120.0,487.15,395.27
2018,5,28,18,45,334.0,37.5,3.25,17.0,82.5,374.59,299.81
2018,5,28,19,0,230.0,28.0,3.3,16.3,45.0,260.34,172.0
2018,5,28,19,15,122.0,15.0,3.3,16.0,23.5,103.23,0.0
2018,5,28,19,30,14.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,3.7,12.7,6.0,0.0,0.0
2018,5,29,5,0,84.0,11.0,3.7,12.7,12.0,8.65,0.0
2018,5,29,5,15,218.5,22.5,3.75,13.2,41.5,18.57,2.2
2018,5,29,5,30,353.0,34.0,3.8,13.7,71.0,28.14,18.12
2018,5,29,5,45,443.5,42.0,3.8,14.15,113.5,34.65,24.76
2018,5,29,6,0,534.0,50.0,3.8,14.6,156.0,41.25,31.0
2018,5,29,6,15,593.5,55.5,3.8,14.9,204.5,45.71,35.17
2018,5,29,6,30,653.0,61.0,3.8,15.2,253.0,50.24,39.22
2018,5,29,6,45,694.5,65.5,3.8,15.5,304.0,58.25,46.22
2018,5,29,7,0,736.0,70.0,3.8,15.8,355.0,62.07,49.41
2018,5,29,7,15,765.5,74.0,3.8,16.3,406.5,65.28,51.96
2018,5,29,7,30,795.0,78.0,3.8,16.8,458.0,68.43,54.41
2018,5,29,7,45,816.5,81.0,3.85,17.3,508.0,70.65,56.02
2018,5,29,8,0,838.0,84.0,3.9,17.8,558.0,72.8,57.56
2018,5,29,8,15,854.5,87.0,3.95,18.2,605.5,83.25,66.22
2018,5,29,8,30,871.0,90.0,4.0,18.6,653.0,85.64,67.95
2018,5,29,8,45,884.0,91.5,4.1,19.0,696.5,86.91,68.72
2018,5,29,9,0,897.0,93.0,4.2,19.4,740.0,88.04,69.39
2018,5,29,9,15,910.5,93.0,4.25,19.7,780.0,88.23,69.31
2018,5,29,9,30,924.0,93.0,4.3,20.0,820.0,88.34,69.18
2018,5,29,9,45,936.0,92.0,4.35,20.3,855.0,105.22,66.01
2018,5,29,10,0,948.0,91.0,4.4,20.6,890.0,161.5,88.62
2018,5,29,10,15,953.5,92.0,4.45,20.85,917.5,219.31,127.72
2018,5,29,10,30,959.0,93.0,4.5,21.1,945.0,277.73,175.01
2018,5,29,10,45,963.5,93.0,4.6,21.3,966.0,335.65,225.39
2018,5,29,11,0,968.0,93.0,4.7,21.5,987.0,393.59,276.75
2018,5,29,11,15,970.0,94.5,4.75,21.55,1001.0,451.33,327.77
2018,5,29,11,30,972.0,96.0,4.8,21.6,1015.0,508.48,377.34
2018,5,29,11,45,972.5,96.0,4.9,21.65,1021.0,563.05,423.94
2018,5,29,12,0,973.0,96.0,5.0,21.7,1027.0,616.41,468.45
2018,5,29,12,15,972.5,97.0,5.05,21.65,1026.5,668.48,510.94
2018,5,29,12,30,972.0,98.0,5.1,21.6,1026.0,718.87,551.19
2018,5,29,12,45,970.0,98.5,5.15,21.5,1017.5,765.87,588.3
2018,5,29,13,0,968.0,99.0,5.2,21.4,1009.0,810.55,622.81
2018,5,29,13,15,965.0,98.5,5.2,21.25,993.0,851.03,652.11
2018,5,29,13,30,962.0,98.0,5.2,21.1,977.0,888.63,679.32
2018,5,29,13,45,958.0,97.0,5.25,20.95,954.0,921.85,703.77
2018,5,29,14,0,954.0,96.0,5.3,20.8,931.0,951.78,726.02
2018,5,29,14,15,948.0,95.0,5.3,20.55,901.5,976.49,744.71
2018,5,29,14,30,942.0,94.0,5.3,20.3,872.0,997.63,761.07
2018,5,29,14,45,933.5,92.5,5.35,20.0,836.0,1012.21,773.59
2018,5,29,15,0,925.0,91.0,5.4,19.7,800.0,1023.02,783.74
2018,5,29,15,15,910.5,90.5,5.4,19.7,758.0,1025.23,786.83
2018,5,29,15,30,896.0,90.0,5.4,19.7,716.0,1023.67,787.52
2018,5,29,15,45,881.0,88.0,5.4,19.05,670.5,1016.17,786.26
2018,5,29,16,0,866.0,86.0,5.4,18.4,625.0,1005.09,782.63
2018,5,29,16,15,850.5,84.0,5.4,17.95,578.5,990.09,775.7
2018,5,29,16,30,835.0,82.0,5.4,17.5,532.0,984.54,775.62
2018,5,29,16,45,809.5,79.5,5.4,17.05,481.0,952.19,756.13
2018,5,29,17,0,784.0,77.0,5.4,16.6,430.0,917.03,734.36
2018,5,29,17,15,748.5,74.0,5.4,16.0,378.0,868.77,702.66
2018,5,29,17,30,713.0,71.0,5.4,15.4,326.0,818.5,668.42
2018,5,29,17,45,662.5,66.0,5.4,14.75,274.5,757.62,624.64
2018,5,29,18,0,612.0,61.0,5.4,14.1,223.0,689.81,573.25
2018,5,29,18,15,541.0,54.0,5.35,13.6,175.0,601.27,502.02
2018,5,29,18,30,470.0,47.0,5.3,13.1,127.0,514.9,428.96
2018,5,29,18,45,361.0,38.5,5.25,12.6,88.0,398.05,326.62
2018,5,29,19,0,252.0,30.0,5.2,12.1,49.0,279.99,194.6
2018,5,29,19,15,138.5,17.5,5.15,11.8,27.0,117.63,0.0
2018,5,29,19,30,25.0,5.0,5.1,11.5,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,5.05,11.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.6,9.2,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.6,9.2,12.0,8.65,0.0
2018,5,30,5,15,112.5,25.0,5.6,9.35,35.5,18.82,3.16
2018,5,30,5,30,191.0,39.0,5.6,9.5,59.0,29.26,19.47
2018,5,30,5,45,251.5,51.0,5.65,9.6,92.0,38.13,28.36
2018,5,30,6,0,312.0,63.0,5.7,9.7,125.0,46.92,36.74
2018,5,30,6,15,358.5,75.5,5.7,9.95,166.0,55.81,45.0
2018,5,30,6,30,405.0,88.0,5.7,10.2,207.0,64.51,52.91
2018,5,30,6,45,460.0,96.5,5.75,10.4,256.0,70.58,58.28
2018,5,30,7,0,515.0,105.0,5.8,10.6,305.0,78.48,65.17
2018,5,30,7,15,597.5,105.5,5.8,10.95,368.5,78.76,65.11
2018,5,30,7,30,680.0,106.0,5.8,11.3,432.0,79.43,65.39
2018,5,30,7,45,642.5,126.5,5.8,11.6,461.0,90.73,75.06
2018,5,30,8,0,605.0,147.0,5.8,11.9,490.0,101.18,83.88
2018,5,30,8,15,625.5,156.5,5.75,12.25,537.0,105.34,87.12
2018,5,30,8,30,646.0,166.0,5.7,12.6,584.0,109.2,90.09
2018,5,30,8,45,636.0,185.5,5.7,12.95,620.5,117.77,97.12
2018,5,30,9,0,626.0,205.0,5.7,13.3,657.0,125.62,103.49
2018,5,30,9,15,577.0,238.5,5.65,13.5,672.5,141.44,116.7
2018,5,30,9,30,528.0,272.0,5.6,13.7,688.0,153.54,126.65
2018,5,30,9,45,559.0,275.0,5.6,13.95,732.0,166.49,122.79
2018,5,30,10,0,590.0,278.0,5.6,14.2,776.0,210.53,143.88
2018,5,30,10,15,738.5,208.0,5.55,14.25,851.5,233.32,151.75
2018,5,30,10,30,887.0,138.0,5.5,14.3,927.0,286.71,190.08
2018,5,30,10,45,907.0,131.0,5.5,14.4,953.5,341.85,238.75
2018,5,30,11,0,927.0,124.0,5.5,14.5,980.0,398.5,289.84
2018,5,30,11,15,929.5,125.5,5.5,14.5,994.5,454.65,340.89
2018,5,30,11,30,932.0,127.0,5.5,14.5,1009.0,510.34,390.66
2018,5,30,11,45,934.0,127.5,5.45,14.5,1016.5,564.53,438.01
2018,5,30,12,0,936.0,128.0,5.4,14.5,1024.0,617.82,483.41
2018,5,30,12,15,936.0,128.5,5.4,14.45,1023.5,668.81,526.13
2018,5,30,12,30,936.0,129.0,5.4,14.4,1023.0,718.27,566.69
2018,5,30,12,45,934.5,129.0,5.4,14.4,1015.0,764.53,603.9
2018,5,30,13,0,933.0,129.0,5.4,14.4,1007.0,808.59,638.77
2018,5,30,13,15,930.0,128.5,5.4,14.3,991.5,848.63,669.21
2018,5,30,13,30,927.0,128.0,5.4,14.2,976.0,885.89,696.92
2018,5,30,13,45,921.5,128.0,5.35,14.1,953.5,918.49,720.93
2018,5,30,14,0,916.0,128.0,5.3,14.0,931.0,947.86,742.63
2018,5,30,14,15,907.0,127.5,5.3,13.8,900.5,970.23,760.0
2018,5,30,14,30,898.0,127.0,5.3,13.6,870.0,989.01,774.98
2018,5,30,14,45,884.0,127.5,5.3,13.45,833.0,1000.34,784.67
2018,5,30,15,0,870.0,128.0,5.3,13.3,796.0,1022.57,802.38
2018,5,30,15,15,856.5,124.5,5.3,13.3,753.5,1022.81,804.05
2018,5,30,15,30,843.0,121.0,5.3,13.3,711.0,1019.19,803.28
2018,5,30,15,45,817.5,118.5,5.3,12.8,660.5,1000.69,793.52
2018,5,30,16,0,792.0,116.0,5.3,12.3,610.0,978.46,781.16
2018,5,30,16,15,774.0,116.0,5.25,12.05,567.0,963.22,772.82
2018,5,30,16,30,756.0,116.0,5.2,11.8,524.0,953.5,768.56
2018,5,30,16,45,652.0,122.5,5.2,11.55,450.5,853.5,697.06
2018,5,30,17,0,548.0,129.0,5.2,11.3,377.0,740.92,614.1
2018,5,30,17,15,400.0,125.5,5.15,11.05,295.0,586.15,493.98
2018,5,30,17,30,252.0,122.0,5.1,10.8,213.0,410.13,349.86
2018,5,30,17,45,143.0,104.5,5.05,10.55,154.5,262.06,224.52
2018,5,30,18,0,34.0,87.0,5.0,10.3,96.0,122.2,101.54
2018,5,30,18,15,51.5,71.5,4.95,10.05,82.0,122.78,102.59
2018,5,30,18,30,69.0,56.0,4.9,9.8,68.0,137.41,114.6
2018,5,30,18,45,78.0,43.5,4.85,9.55,53.0,132.74,108.28
2018,5,30,19,0,87.0,31.0,4.8,9.3,38.0,140.68,98.55
2018,5,30,19,15,46.5,17.5,4.8,9.25,21.0,48.66,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.2,4.0,0.0,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,8.65,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,8.7,12.0,8.65,0.0
2018,5,31,5,15,136.5,26.0,4.5,8.9,39.0,19.61,4.18
2018,5,31,5,30,236.0,41.0,4.5,9.1,66.0,30.89,20.96
2018,5,31,5,45,335.0,51.0,4.55,9.25,107.0,38.69,28.92
2018,5,31,6,0,434.0,61.0,4.6,9.4,148.0,49.15,38.81
2018,5,31,6,15,502.5,68.0,4.55,9.75,196.0,54.35,43.74
2018,5,31,6,30,571.0,75.0,4.5,10.1,244.0,59.61,48.51
2018,5,31,6,45,620.5,79.5,4.5,10.4,294.5,62.8,51.27
2018,5,31,7,0,670.0,84.0,4.5,10.7,345.0,66.05,54.0
2018,5,31,7,15,705.5,87.5,4.5,11.1,396.0,68.41,55.83
2018,5,31,7,30,741.0,91.0,4.5,11.5,447.0,76.6,62.82
2018,5,31,7,45,768.5,94.0,4.45,11.9,497.5,78.54,64.2
2018,5,31,8,0,796.0,97.0,4.4,12.3,548.0,80.44,65.54
2018,5,31,8,15,816.0,99.5,4.4,12.65,596.0,81.77,66.4
2018,5,31,8,30,836.0,102.0,4.4,13.0,644.0,83.05,67.21
2018,5,31,8,45,852.0,103.5,4.4,13.4,688.0,92.82,75.38
2018,5,31,9,0,868.0,105.0,4.4,13.8,732.0,93.83,75.93
2018,5,31,9,15,879.0,107.0,4.45,14.05,771.0,94.81,76.52
2018,5,31,9,30,890.0,109.0,4.5,14.3,810.0,95.63,77.0
2018,5,31,9,45,897.5,111.0,4.5,14.55,843.5,113.96,74.72
2018,5,31,10,0,905.0,113.0,4.5,14.8,877.0,169.34,98.45
2018,5,31,10,15,911.5,114.5,4.55,14.9,905.0,225.34,137.34
2018,5,31,10,30,918.0,116.0,4.6,15.0,933.0,282.09,184.32
2018,5,31,10,45,922.5,116.5,4.65,15.15,953.5,338.24,234.2
2018,5,31,11,0,927.0,117.0,4.7,15.3,974.0,394.49,285.09
2018,5,31,11,15,929.5,117.5,4.75,15.35,987.5,449.85,335.13
2018,5,31,11,30,932.0,118.0,4.8,15.4,1001.0,504.71,383.86
2018,5,31,11,45,933.0,118.5,4.8,15.45,1007.5,558.15,430.23
2018,5,31,12,0,934.0,119.0,4.8,15.5,1014.0,610.57,474.58
2018,5,31,12,15,932.5,120.5,4.8,15.5,1013.0,660.97,516.32
2018,5,31,12,30,931.0,122.0,4.8,15.5,1012.0,709.75,555.81
2018,5,31,12,45,927.0,123.5,4.75,15.5,1003.0,754.92,591.5
2018,5,31,13,0,923.0,125.0,4.7,15.5,994.0,797.79,624.72
2018,5,31,13,15,921.0,124.0,4.7,15.5,979.0,837.65,654.28
2018,5,31,13,30,919.0,123.0,4.7,15.5,964.0,874.8,681.21
2018,5,31,13,45,916.0,120.5,4.7,15.45,941.5,906.87,704.61
2018,5,31,14,0,913.0,118.0,4.7,15.4,919.0,935.75,725.78
2018,5,31,14,15,906.5,116.0,4.7,15.3,889.5,958.58,742.91
2018,5,31,14,30,900.0,114.0,4.7,15.2,860.0,977.88,757.7
2018,5,31,14,45,891.5,112.0,4.7,15.05,824.5,991.67,768.94
2018,5,31,15,0,883.0,110.0,4.7,14.9,789.0,1001.81,777.83
2018,5,31,15,15,871.0,108.0,4.7,14.9,748.5,1004.82,781.47
2018,5,31,15,30,859.0,106.0,4.7,14.9,708.0,1004.17,782.76
2018,5,31,15,45,844.5,103.5,4.65,14.55,663.5,1010.53,789.83
2018,5,31,16,0,830.0,101.0,4.6,14.2,619.0,999.6,784.78
2018,5,31,16,15,811.5,97.0,4.6,14.0,571.0,979.25,773.25
2018,5,31,16,30,793.0,93.0,4.6,13.8,523.0,955.57,759.37
2018,5,31,16,45,767.5,89.5,4.6,13.55,473.0,922.31,738.53
2018,5,31,17,0,742.0,86.0,4.6,13.3,423.0,886.27,715.36
2018,5,31,17,15,706.5,81.5,4.55,12.95,371.5,843.71,686.7
2018,5,31,17,30,671.0,77.0,4.5,12.6,320.0,793.07,651.08
2018,5,31,17,45,622.5,71.5,4.45,12.25,270.0,727.47,602.62
2018,5,31,18,0,574.0,66.0,4.4,11.9,220.0,661.61,551.95
2018,5,31,18,15,503.0,58.5,4.3,11.45,173.0,573.22,480.71
2018,5,31,18,30,432.0,51.0,4.2,11.0,126.0,486.85,407.77
2018,5,31,18,45,326.5,41.0,4.05,10.6,87.5,372.05,307.51
2018,5,31,19,0,221.0,31.0,3.9,10.2,49.0,264.38,191.89
2018,5,31,19,15,120.5,18.0,3.85,10.0,27.0,104.65,0.0
2018,5,31,19,30,20.0,5.0,3.8,9.8,5.0,3.93,0.0
2018,5,31,19,45,10.0,2.5,3.8,9.55,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.05,8.25,6.5,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.1,8.5,13.0,9.44,0.0
2018,6,1,5,15,190.5,24.5,3.05,9.1,42.0,18.67,4.23
2018,6,1,5,30,311.0,37.0,3.0,9.7,71.0,30.44,20.59
2018,6,1,5,45,402.0,45.0,3.0,10.3,112.0,36.78,27.13
2018,6,1,6,0,493.0,53.0,3.0,10.9,153.0,43.24,33.31
2018,6,1,6,15,559.0,59.0,2.9,11.5,201.5,47.99,37.73
2018,6,1,6,30,625.0,65.0,2.8,12.1,250.0,52.82,42.05
2018,6,1,6,45,669.0,69.5,2.7,12.7,301.0,56.3,45.01
2018,6,1,7,0,713.0,74.0,2.6,13.3,352.0,64.7,52.25
2018,6,1,7,15,744.0,77.5,2.55,13.85,403.0,67.43,54.36
2018,6,1,7,30,775.0,81.0,2.5,14.4,454.0,70.13,56.41
2018,6,1,7,45,798.5,84.0,2.45,14.95,504.0,72.28,57.96
2018,6,1,8,0,822.0,87.0,2.4,15.5,554.0,74.38,59.44
2018,6,1,8,15,839.5,89.5,2.3,15.95,601.0,84.39,67.76
2018,6,1,8,30,857.0,92.0,2.2,16.4,648.0,86.45,69.18
2018,6,1,8,45,871.0,93.5,2.15,16.8,691.5,87.68,69.93
2018,6,1,9,0,885.0,95.0,2.1,17.2,735.0,88.79,70.57
2018,6,1,9,15,898.0,95.5,2.1,17.55,774.5,89.19,70.65
2018,6,1,9,30,911.0,96.0,2.1,17.9,814.0,89.5,70.66
2018,6,1,9,45,921.5,95.5,2.05,18.2,848.0,107.48,67.79
2018,6,1,10,0,932.0,95.0,2.0,18.5,882.0,162.92,90.57
2018,6,1,10,15,937.5,95.0,2.05,18.75,908.5,219.13,128.65
2018,6,1,10,30,943.0,95.0,2.1,19.0,935.0,275.91,174.54
2018,6,1,10,45,947.0,96.0,2.15,19.25,956.0,333.23,224.02
2018,6,1,11,0,951.0,97.0,2.2,19.5,977.0,390.58,274.23
2018,6,1,11,15,953.5,97.5,2.3,19.6,990.5,446.85,323.41
2018,6,1,11,30,956.0,98.0,2.4,19.7,1004.0,502.56,371.16
2018,6,1,11,45,957.0,98.5,2.5,19.85,1010.5,556.78,416.5
2018,6,1,12,0,958.0,99.0,2.6,20.0,1017.0,609.9,459.78
2018,6,1,12,15,957.0,99.0,2.75,20.05,1015.5,660.16,500.23
2018,6,1,12,30,956.0,99.0,2.9,20.1,1014.0,708.67,538.49
2018,6,1,12,45,953.5,100.0,3.05,20.1,1005.5,754.95,574.46
2018,6,1,13,0,951.0,101.0,3.2,20.1,997.0,798.95,608.04
2018,6,1,13,15,948.0,100.0,3.35,20.05,981.0,838.33,636.43
2018,6,1,13,30,945.0,99.0,3.5,20.0,965.0,874.85,662.84
2018,6,1,13,45,940.5,98.5,3.6,19.95,942.5,907.53,686.38
2018,6,1,14,0,936.0,98.0,3.7,19.9,920.0,936.98,707.79
2018,6,1,14,15,929.5,96.5,3.8,19.8,890.5,960.29,725.25
2018,6,1,14,30,923.0,95.0,3.9,19.7,861.0,980.03,740.48
2018,6,1,14,45,914.0,94.0,4.0,19.6,825.5,994.3,752.17
2018,6,1,15,0,905.0,93.0,4.1,19.5,790.0,1004.89,761.58
2018,6,1,15,15,894.0,91.0,4.1,19.5,749.5,1008.71,765.66
2018,6,1,15,30,883.0,89.0,4.1,19.5,709.0,1008.83,767.44
2018,6,1,15,45,869.0,87.0,4.15,19.15,664.5,1002.29,766.19
2018,6,1,16,0,855.0,85.0,4.2,18.8,620.0,992.22,762.69
2018,6,1,16,15,837.5,82.0,4.25,18.5,572.5,973.95,753.43
2018,6,1,16,30,820.0,79.0,4.3,18.2,525.0,965.03,750.8
2018,6,1,16,45,796.5,76.0,4.3,17.95,475.0,934.23,732.17
2018,6,1,17,0,773.0,73.0,4.3,17.7,425.0,900.68,711.42
2018,6,1,17,15,741.0,69.5,4.3,17.15,374.5,855.56,682.5
2018,6,1,17,30,709.0,66.0,4.3,16.6,324.0,808.52,651.34
2018,6,1,17,45,664.0,61.5,4.3,16.05,274.0,746.21,607.29
2018,6,1,18,0,619.0,57.0,4.3,15.5,224.0,690.68,566.38
2018,6,1,18,15,553.0,51.0,4.25,14.95,177.0,608.06,501.53
2018,6,1,18,30,487.0,45.0,4.2,14.4,130.0,527.44,434.85
2018,6,1,18,45,384.5,37.0,4.15,13.85,91.0,416.57,339.75
2018,6,1,19,0,282.0,29.0,4.1,13.3,52.0,309.17,225.92
2018,6,1,19,15,158.5,17.0,4.0,13.05,28.5,132.48,0.0
2018,6,1,19,30,35.0,5.0,3.9,12.8,5.0,3.93,0.0
2018,6,1,19,45,17.5,2.5,3.85,12.6,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,13.2,14.0,9.44,0.0
2018,6,2,5,15,243.0,22.0,2.6,13.75,44.0,18.13,4.18
2018,6,2,5,30,379.0,32.0,2.6,14.3,74.0,26.53,16.89
2018,6,2,5,45,467.0,39.0,2.55,14.85,116.5,32.34,22.74
2018,6,2,6,0,555.0,46.0,2.5,15.4,159.0,38.28,28.31
2018,6,2,6,15,611.5,51.0,2.5,15.95,207.0,46.03,35.32
2018,6,2,6,30,668.0,56.0,2.5,16.5,255.0,50.58,39.32
2018,6,2,6,45,706.5,60.5,2.45,17.05,305.5,54.52,42.65
2018,6,2,7,0,745.0,65.0,2.4,17.6,356.0,58.44,45.87
2018,6,2,7,15,773.5,68.0,2.4,18.25,406.5,61.04,47.85
2018,6,2,7,30,802.0,71.0,2.4,18.9,457.0,63.63,49.78
2018,6,2,7,45,823.5,73.5,2.45,19.6,506.5,73.19,57.66
2018,6,2,8,0,845.0,76.0,2.5,20.3,556.0,75.8,59.51
2018,6,2,8,15,861.5,78.0,2.55,20.75,603.0,77.86,60.94
2018,6,2,8,30,878.0,80.0,2.6,21.2,650.0,79.79,62.27
2018,6,2,8,45,891.0,81.5,2.65,21.7,693.5,81.19,63.14
2018,6,2,9,0,904.0,83.0,2.7,22.2,737.0,82.48,63.93
2018,6,2,9,15,910.5,87.0,2.7,22.45,775.5,84.85,65.69
2018,6,2,9,30,917.0,91.0,2.7,22.7,814.0,87.0,67.26
2018,6,2,9,45,919.5,95.0,2.75,23.0,846.0,107.35,66.3
2018,6,2,10,0,922.0,99.0,2.8,23.3,878.0,164.19,90.28
2018,6,2,10,15,928.0,100.0,2.8,23.55,905.5,220.48,127.92
2018,6,2,10,30,934.0,101.0,2.8,23.8,933.0,277.44,173.24
2018,6,2,10,45,938.5,101.5,2.85,24.05,954.0,334.14,221.5
2018,6,2,11,0,943.0,102.0,2.9,24.3,975.0,390.92,270.57
2018,6,2,11,15,945.5,102.5,2.95,24.45,988.5,446.79,318.66
2018,6,2,11,30,948.0,103.0,3.0,24.6,1002.0,502.12,365.31
2018,6,2,11,45,949.5,103.0,3.05,24.75,1008.5,555.9,409.6
2018,6,2,12,0,951.0,103.0,3.1,24.9,1015.0,608.64,451.87
2018,6,2,12,15,950.5,102.5,3.15,24.85,1013.5,658.57,491.36
2018,6,2,12,30,950.0,102.0,3.2,24.8,1012.0,706.8,528.68
2018,6,2,12,45,948.5,101.5,3.25,24.8,1003.0,752.39,563.21
2018,6,2,13,0,947.0,101.0,3.3,24.8,994.0,795.7,595.37
2018,6,2,13,15,944.0,100.5,3.4,24.75,978.5,835.34,623.2
2018,6,2,13,30,941.0,100.0,3.5,24.7,963.0,872.17,649.09
2018,6,2,13,45,936.0,99.5,3.55,24.65,940.5,904.31,671.55
2018,6,2,14,0,931.0,99.0,3.6,24.6,918.0,933.22,691.9
2018,6,2,14,15,925.0,97.5,3.65,24.5,888.5,956.88,708.98
2018,6,2,14,30,919.0,96.0,3.7,24.4,859.0,977.03,723.86
2018,6,2,14,45,910.0,95.0,3.75,24.3,824.0,991.25,734.98
2018,6,2,15,0,901.0,94.0,3.8,24.2,789.0,1001.82,743.88
2018,6,2,15,15,890.0,92.0,3.8,24.2,748.5,1005.63,747.86
2018,6,2,15,30,879.0,90.0,3.8,24.2,708.0,1005.76,749.6
2018,6,2,15,45,865.0,87.5,3.85,23.85,663.5,998.65,748.03
2018,6,2,16,0,851.0,85.0,3.9,23.5,619.0,987.99,744.26
2018,6,2,16,15,832.5,83.0,3.85,23.15,571.5,969.99,734.94
2018,6,2,16,30,814.0,81.0,3.8,22.8,524.0,961.49,732.23
2018,6,2,16,45,791.0,77.5,3.8,22.45,474.5,930.63,714.3
2018,6,2,17,0,768.0,74.0,3.8,22.1,425.0,897.01,694.29
2018,6,2,17,15,736.0,70.5,3.75,21.4,374.5,851.99,666.3
2018,6,2,17,30,704.0,67.0,3.7,20.7,324.0,805.04,636.03
2018,6,2,17,45,659.0,62.0,3.6,20.05,274.0,742.22,592.4
2018,6,2,18,0,614.0,57.0,3.5,19.4,224.0,686.12,551.88
2018,6,2,18,15,528.0,52.5,3.45,18.65,175.0,587.89,477.04
2018,6,2,18,30,442.0,48.0,3.4,17.9,126.0,492.47,400.64
2018,6,2,18,45,350.5,38.5,3.3,17.1,88.5,390.14,314.41
2018,6,2,19,0,259.0,29.0,3.2,16.3,51.0,292.58,213.79
2018,6,2,19,15,146.5,17.0,3.2,16.0,28.0,123.53,0.0
2018,6,2,19,30,34.0,5.0,3.2,15.7,5.0,28.2,0.0
2018,6,2,19,45,17.0,2.5,3.15,15.45,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,4,45,51.0,6.0,2.8,14.4,7.0,0.0,0.0
2018,6,3,5,0,102.0,12.0,2.8,14.5,14.0,9.44,0.0
2018,6,3,5,15,236.5,22.5,2.8,15.05,44.0,18.53,4.69
2018,6,3,5,30,371.0,33.0,2.8,15.6,74.0,27.31,17.47
2018,6,3,5,45,460.0,40.5,2.8,16.15,117.0,33.49,23.61
2018,6,3,6,0,549.0,48.0,2.8,16.7,160.0,39.78,29.47
2018,6,3,6,15,606.0,53.5,2.8,17.15,208.0,44.31,33.62
2018,6,3,6,30,663.0,59.0,2.8,17.6,256.0,52.92,41.19
2018,6,3,6,45,702.0,63.5,2.75,18.1,307.0,56.78,44.44
2018,6,3,7,0,741.0,68.0,2.7,18.6,358.0,60.62,47.57
2018,6,3,7,15,769.5,71.0,2.75,19.2,408.5,63.14,49.48
2018,6,3,7,30,798.0,74.0,2.8,19.8,459.0,65.65,51.33
2018,6,3,7,45,818.0,77.5,2.8,20.4,508.5,68.27,53.26
2018,6,3,8,0,838.0,81.0,2.8,21.0,558.0,78.83,61.91
2018,6,3,8,15,853.5,83.0,2.9,21.45,604.0,80.77,63.23
2018,6,3,8,30,869.0,85.0,3.0,21.9,650.0,82.59,64.45
2018,6,3,8,45,881.0,88.0,3.05,22.35,693.5,84.77,65.97
2018,6,3,9,0,893.0,91.0,3.1,22.8,737.0,86.76,67.34
2018,6,3,9,15,903.5,91.5,3.2,23.0,775.5,87.15,67.45
2018,6,3,9,30,914.0,92.0,3.3,23.2,814.0,87.43,67.49
2018,6,3,9,45,921.5,93.5,3.35,23.4,847.5,106.85,65.68
2018,6,3,10,0,929.0,95.0,3.4,23.6,881.0,162.91,88.96
2018,6,3,10,15,934.5,96.5,3.45,23.75,908.5,219.69,127.11
2018,6,3,10,30,940.0,98.0,3.5,23.9,936.0,277.09,173.0
2018,6,3,10,45,944.0,98.5,3.55,24.05,956.5,333.89,221.65
2018,6,3,11,0,948.0,99.0,3.6,24.2,977.0,390.71,271.13
2018,6,3,11,15,950.5,100.0,3.6,24.25,991.0,447.07,319.95
