Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,11,30,953.0,101.0,3.6,24.3,1005.0,502.91,367.36
2018,6,3,11,45,953.5,101.0,3.65,24.4,1011.0,556.36,411.83
2018,6,3,12,0,954.0,101.0,3.7,24.5,1017.0,608.67,454.23
2018,6,3,12,15,954.0,101.0,3.75,24.4,1016.0,659.33,494.66
2018,6,3,12,30,954.0,101.0,3.8,24.3,1015.0,708.37,532.98
2018,6,3,12,45,952.0,101.0,3.85,24.25,1006.5,754.14,568.06
2018,6,3,13,0,950.0,101.0,3.9,24.2,998.0,797.62,600.75
2018,6,3,13,15,947.5,100.5,3.95,24.05,982.5,837.77,629.19
2018,6,3,13,30,945.0,100.0,4.0,23.9,967.0,875.15,655.68
2018,6,3,13,45,913.5,116.5,4.05,23.75,938.0,900.26,673.81
2018,6,3,14,0,882.0,133.0,4.1,23.6,909.0,920.98,689.12
2018,6,3,14,15,874.0,131.5,4.15,23.35,879.5,942.53,705.43
2018,6,3,14,30,866.0,130.0,4.2,23.1,850.0,960.59,719.51
2018,6,3,14,45,877.0,117.5,4.25,22.85,820.5,982.5,736.39
2018,6,3,15,0,888.0,105.0,4.3,22.6,791.0,1000.69,750.9
2018,6,3,15,15,886.0,97.5,4.3,22.6,752.0,1007.59,756.96
2018,6,3,15,30,884.0,90.0,4.3,22.6,713.0,1010.63,760.67
2018,6,3,15,45,872.0,87.0,4.3,21.95,669.0,1005.03,760.63
2018,6,3,16,0,860.0,84.0,4.3,21.3,625.0,995.85,758.35
2018,6,3,16,15,843.5,81.0,4.3,20.9,577.5,978.63,749.9
2018,6,3,16,30,827.0,78.0,4.3,20.5,530.0,958.18,739.26
2018,6,3,16,45,805.0,75.0,4.3,20.1,480.5,941.43,731.17
2018,6,3,17,0,783.0,72.0,4.3,19.7,431.0,909.36,712.03
2018,6,3,17,15,752.5,68.0,4.25,19.1,380.0,864.98,683.9
2018,6,3,17,30,722.0,64.0,4.2,18.5,329.0,818.62,653.49
2018,6,3,17,45,678.5,60.5,4.2,17.9,279.5,758.93,612.03
2018,6,3,18,0,635.0,57.0,4.2,17.3,230.0,705.6,573.44
2018,6,3,18,15,567.5,51.5,4.15,16.65,182.5,621.93,508.89
2018,6,3,18,30,500.0,46.0,4.1,16.0,135.0,540.22,442.4
2018,6,3,18,45,401.5,38.0,4.05,15.35,95.5,432.09,350.77
2018,6,3,19,0,303.0,30.0,4.0,14.7,56.0,329.68,245.49
2018,6,3,19,15,172.0,18.0,4.0,14.35,31.0,143.59,0.0
2018,6,3,19,30,41.0,6.0,4.0,14.0,6.0,34.01,0.0
2018,6,3,19,45,20.5,3.0,4.0,13.65,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,45,46.0,6.0,4.35,10.8,7.0,0.0,0.0
2018,6,4,5,0,92.0,12.0,4.4,10.8,14.0,9.44,0.0
2018,6,4,5,15,198.5,23.5,4.4,11.1,41.5,19.27,5.59
2018,6,4,5,30,305.0,35.0,4.4,11.4,69.0,28.67,18.99
2018,6,4,5,45,417.0,43.0,4.45,11.75,114.0,35.22,25.59
2018,6,4,6,0,529.0,51.0,4.5,12.1,159.0,41.95,31.99
2018,6,4,6,15,585.0,57.0,4.55,12.5,206.5,46.73,36.44
2018,6,4,6,30,641.0,63.0,4.6,12.9,254.0,51.53,40.74
2018,6,4,6,45,681.5,68.0,4.65,13.25,305.0,55.41,44.1
2018,6,4,7,0,722.0,73.0,4.7,13.6,356.0,64.08,51.62
2018,6,4,7,15,762.5,75.0,4.65,13.95,410.0,65.93,53.01
2018,6,4,7,30,803.0,77.0,4.6,14.3,464.0,67.86,54.44
2018,6,4,7,45,824.5,80.0,4.6,14.65,514.0,70.11,56.14
2018,6,4,8,0,846.0,83.0,4.6,15.0,564.0,80.28,64.71
2018,6,4,8,15,847.5,90.5,4.6,15.3,607.0,85.21,68.68
2018,6,4,8,30,849.0,98.0,4.6,15.6,650.0,80.87,64.64
2018,6,4,8,45,841.5,109.5,4.55,15.95,687.5,86.8,69.46
2018,6,4,9,0,834.0,121.0,4.5,16.3,725.0,92.22,73.82
2018,6,4,9,15,878.5,109.0,4.5,16.55,775.5,95.82,76.63
2018,6,4,9,30,923.0,97.0,4.5,16.8,826.0,90.42,71.81
2018,6,4,9,45,930.0,99.5,4.55,17.0,860.5,110.63,70.28
2018,6,4,10,0,937.0,102.0,4.6,17.2,895.0,167.7,94.88
2018,6,4,10,15,940.5,105.0,4.6,17.3,922.5,225.48,134.93
2018,6,4,10,30,944.0,108.0,4.6,17.4,950.0,283.7,182.86
2018,6,4,10,45,948.5,108.5,4.65,17.55,971.0,340.99,233.32
2018,6,4,11,0,953.0,109.0,4.7,17.7,992.0,398.36,284.77
2018,6,4,11,15,959.0,107.5,4.75,17.7,1007.0,454.97,335.47
2018,6,4,11,30,965.0,106.0,4.8,17.7,1022.0,511.35,385.1
2018,6,4,11,45,966.0,106.0,4.8,17.7,1028.5,565.78,432.02
2018,6,4,12,0,967.0,106.0,4.8,17.7,1035.0,619.11,476.86
2018,6,4,12,15,966.0,107.0,4.85,17.7,1034.0,670.65,519.34
2018,6,4,12,30,965.0,108.0,4.9,17.7,1033.0,720.52,559.59
2018,6,4,12,45,962.5,108.0,4.9,17.7,1024.0,766.66,596.03
2018,6,4,13,0,960.0,108.0,4.9,17.7,1015.0,810.45,630.03
2018,6,4,13,15,957.5,107.5,4.95,17.65,999.5,851.25,659.91
2018,6,4,13,30,955.0,107.0,5.0,17.6,984.0,889.24,687.71
2018,6,4,13,45,947.0,108.0,5.0,17.55,960.0,920.93,710.7
2018,6,4,14,0,939.0,109.0,5.0,17.5,936.0,949.24,731.37
2018,6,4,14,15,910.5,118.0,5.0,17.35,898.5,963.0,742.19
2018,6,4,14,30,882.0,127.0,5.0,17.2,861.0,972.5,750.27
2018,6,4,14,45,889.5,116.5,5.05,17.1,830.5,993.28,766.69
2018,6,4,15,0,897.0,106.0,5.1,17.0,800.0,1010.37,780.63
2018,6,4,15,15,897.0,99.5,5.1,17.0,763.0,1020.59,789.27
2018,6,4,15,30,897.0,93.0,5.1,17.0,726.0,1027.07,795.51
2018,6,4,15,45,879.0,91.5,5.1,16.55,679.5,1017.36,791.98
2018,6,4,16,0,861.0,90.0,5.1,16.1,633.0,1004.07,786.14
2018,6,4,16,15,843.0,87.5,5.05,15.75,585.0,999.14,785.67
2018,6,4,16,30,825.0,85.0,5.0,15.4,537.0,977.83,773.5
2018,6,4,16,45,802.0,82.0,5.0,15.05,487.0,947.66,755.33
2018,6,4,17,0,779.0,79.0,5.0,14.7,437.0,914.65,734.82
2018,6,4,17,15,742.5,76.0,4.95,14.25,385.0,865.67,701.88
2018,6,4,17,30,706.0,73.0,4.9,13.8,333.0,821.51,671.72
2018,6,4,17,45,655.0,69.0,4.9,13.3,282.0,755.08,623.61
2018,6,4,18,0,604.0,65.0,4.9,12.8,231.0,688.4,573.23
2018,6,4,18,15,529.5,59.0,4.8,12.4,183.0,598.12,500.84
2018,6,4,18,30,455.0,53.0,4.7,12.0,135.0,509.68,426.63
2018,6,4,18,45,345.0,43.5,4.6,11.55,95.0,390.53,323.78
2018,6,4,19,0,235.0,34.0,4.5,11.1,55.0,283.54,216.28
2018,6,4,19,15,130.0,20.0,4.45,10.9,30.5,151.84,0.0
2018,6,4,19,30,25.0,6.0,4.4,10.7,6.0,22.59,0.0
2018,6,4,19,45,12.5,3.0,4.35,10.45,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.0,4.55,9.0,6.5,0.0,0.0
2018,6,5,5,0,51.0,12.0,4.6,9.1,13.0,9.44,0.0
2018,6,5,5,15,149.5,26.5,4.6,9.4,41.0,20.02,6.38
2018,6,5,5,30,248.0,41.0,4.6,9.7,69.0,30.96,21.14
2018,6,5,5,45,333.0,52.0,4.6,10.0,109.0,39.39,29.51
2018,6,5,6,0,418.0,63.0,4.6,10.3,149.0,50.54,39.95
2018,6,5,6,15,487.0,71.5,4.6,10.75,197.5,56.84,45.82
2018,6,5,6,30,556.0,80.0,4.6,11.2,246.0,63.13,51.46
2018,6,5,6,45,585.0,87.5,4.6,11.6,291.0,68.06,55.74
2018,6,5,7,0,614.0,95.0,4.6,12.0,336.0,72.83,59.75
2018,6,5,7,15,657.0,99.5,4.5,12.45,389.0,75.62,61.93
2018,6,5,7,30,700.0,104.0,4.4,12.9,442.0,78.42,64.06
2018,6,5,7,45,721.0,109.0,4.35,13.3,489.5,81.03,66.02
2018,6,5,8,0,742.0,114.0,4.3,13.7,537.0,83.51,67.85
2018,6,5,8,15,751.0,122.5,4.2,14.2,581.0,87.63,71.07
2018,6,5,8,30,760.0,131.0,4.1,14.7,625.0,91.43,73.98
2018,6,5,8,45,776.0,135.5,4.05,15.15,669.5,100.86,81.74
2018,6,5,9,0,792.0,140.0,4.0,15.6,714.0,102.24,82.55
2018,6,5,9,15,762.0,164.0,3.95,16.05,740.0,103.99,83.7
2018,6,5,9,30,732.0,188.0,3.9,16.5,766.0,113.03,91.03
2018,6,5,9,45,747.5,190.0,3.8,16.95,802.0,129.25,87.95
2018,6,5,10,0,763.0,192.0,3.7,17.4,838.0,179.92,110.86
2018,6,5,10,15,838.0,155.5,3.7,17.75,886.0,228.25,140.99
2018,6,5,10,30,913.0,119.0,3.7,18.1,934.0,282.71,182.4
2018,6,5,10,45,865.0,154.0,3.7,18.4,940.0,342.08,235.36
2018,6,5,11,0,817.0,189.0,3.7,18.7,946.0,397.17,284.84
2018,6,5,11,15,852.0,169.5,3.75,18.8,969.5,449.54,330.07
2018,6,5,11,30,887.0,150.0,3.8,18.9,993.0,502.88,375.68
2018,6,5,11,45,917.5,130.5,3.85,18.95,1007.5,556.99,421.27
2018,6,5,12,0,948.0,111.0,3.9,19.0,1022.0,611.7,466.44
2018,6,5,12,15,893.0,149.0,3.95,19.0,1006.5,654.98,501.59
2018,6,5,12,30,838.0,187.0,4.0,19.0,991.0,703.28,538.81
2018,6,5,12,45,845.5,180.0,4.1,19.0,985.0,748.98,574.48
2018,6,5,13,0,853.0,173.0,4.2,19.0,979.0,792.96,608.38
2018,6,5,13,15,891.0,144.5,4.25,18.95,974.5,828.95,636.72
2018,6,5,13,30,929.0,116.0,4.3,18.9,970.0,875.38,670.0
2018,6,5,13,45,926.0,113.5,4.35,18.85,947.5,907.57,693.12
2018,6,5,14,0,923.0,111.0,4.4,18.8,925.0,936.55,714.3
2018,6,5,14,15,906.5,115.5,4.45,18.65,893.5,956.59,729.7
2018,6,5,14,30,890.0,120.0,4.5,18.5,862.0,972.93,742.74
2018,6,5,14,45,877.0,119.5,4.55,18.35,825.0,983.95,752.31
2018,6,5,15,0,864.0,119.0,4.6,18.2,788.0,991.27,759.55
2018,6,5,15,15,861.5,112.5,4.6,18.2,750.5,999.06,766.43
2018,6,5,15,30,859.0,106.0,4.6,18.2,713.0,1003.17,770.94
2018,6,5,15,45,850.5,100.0,4.65,17.75,669.5,998.07,771.06
2018,6,5,16,0,842.0,94.0,4.7,17.3,626.0,1002.55,778.12
2018,6,5,16,15,823.0,92.0,4.7,16.95,578.5,984.27,768.51
2018,6,5,16,30,804.0,90.0,4.7,16.6,531.0,962.72,756.71
2018,6,5,16,45,781.0,86.0,4.7,16.25,481.5,931.47,737.86
2018,6,5,17,0,758.0,82.0,4.7,15.9,432.0,897.43,716.71
2018,6,5,17,15,718.0,77.5,4.65,15.35,378.0,843.38,680.43
2018,6,5,17,30,678.0,73.0,4.6,14.8,324.0,794.35,646.97
2018,6,5,17,45,637.0,68.5,4.55,14.3,276.5,737.34,605.96
2018,6,5,18,0,596.0,64.0,4.5,13.8,229.0,679.75,562.69
2018,6,5,18,15,531.5,58.0,4.45,13.25,183.0,598.79,498.7
2018,6,5,18,30,467.0,52.0,4.4,12.7,137.0,519.23,432.58
2018,6,5,18,45,366.5,42.5,4.3,12.2,97.0,407.9,336.85
2018,6,5,19,0,266.0,33.0,4.2,11.7,57.0,302.26,232.21
2018,6,5,19,15,153.5,20.5,4.1,11.4,32.5,171.12,0.0
2018,6,5,19,30,41.0,8.0,4.0,11.1,8.0,35.62,0.0
2018,6,5,19,45,20.5,4.0,3.95,10.75,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,6,4,45,22.5,5.5,4.1,10.3,6.0,0.0,0.0
2018,6,6,5,0,45.0,11.0,4.1,10.4,12.0,8.65,0.0
2018,6,6,5,15,125.5,24.5,4.1,10.6,36.5,18.51,5.64
2018,6,6,5,30,206.0,38.0,4.1,10.8,61.0,28.63,19.06
2018,6,6,5,45,268.5,50.5,4.1,11.0,96.0,37.91,28.08
2018,6,6,6,0,331.0,63.0,4.1,11.2,131.0,47.09,36.73
2018,6,6,6,15,417.5,73.0,4.1,11.5,182.5,54.75,43.8
2018,6,6,6,30,504.0,83.0,4.1,11.8,234.0,64.74,52.78
2018,6,6,6,45,574.5,87.5,4.15,12.15,289.5,67.89,55.47
2018,6,6,7,0,645.0,92.0,4.2,12.5,345.0,71.21,58.19
2018,6,6,7,15,678.0,96.5,4.15,13.0,395.0,73.95,60.31
2018,6,6,7,30,711.0,101.0,4.1,13.5,445.0,76.66,62.35
2018,6,6,7,45,736.5,105.0,4.1,13.95,494.0,78.82,63.91
2018,6,6,8,0,762.0,109.0,4.1,14.4,543.0,87.68,71.28
2018,6,6,8,15,780.0,113.0,4.15,14.8,589.5,89.6,72.59
2018,6,6,8,30,798.0,117.0,4.2,15.2,636.0,91.39,73.8
2018,6,6,8,45,811.5,119.5,4.2,15.6,678.0,92.0,74.0
2018,6,6,9,0,825.0,122.0,4.2,16.0,720.0,92.51,74.14
2018,6,6,9,15,837.5,124.0,4.2,16.25,759.0,92.61,73.98
2018,6,6,9,30,850.0,126.0,4.2,16.5,798.0,92.64,73.77
2018,6,6,9,45,860.5,127.5,4.25,16.75,832.0,121.03,79.77
2018,6,6,10,0,871.0,129.0,4.3,17.0,866.0,174.3,102.66
2018,6,6,10,15,877.5,130.5,4.3,17.1,893.5,228.27,139.85
2018,6,6,10,30,884.0,132.0,4.3,17.2,921.0,283.0,184.66
2018,6,6,10,45,888.0,133.5,4.35,17.35,941.5,337.6,232.56
2018,6,6,11,0,892.0,135.0,4.4,17.5,962.0,392.31,281.43
2018,6,6,11,15,895.0,136.0,4.4,17.55,976.0,446.28,329.47
2018,6,6,11,30,898.0,137.0,4.4,17.6,990.0,499.91,376.32
2018,6,6,11,45,899.0,137.0,4.4,17.65,996.0,551.41,420.45
2018,6,6,12,0,900.0,137.0,4.4,17.7,1002.0,602.0,462.71
2018,6,6,12,15,891.0,143.5,4.4,17.7,999.0,649.78,501.76
2018,6,6,12,30,882.0,150.0,4.4,17.7,996.0,695.58,538.32
2018,6,6,12,45,868.5,157.5,4.4,17.65,985.0,736.79,570.74
2018,6,6,13,0,855.0,165.0,4.4,17.6,974.0,787.5,608.94
2018,6,6,13,15,850.5,164.5,4.4,17.5,958.5,825.39,637.89
2018,6,6,13,30,846.0,164.0,4.4,17.4,943.0,860.46,663.95
2018,6,6,13,45,839.5,163.0,4.4,17.25,920.0,890.4,685.84
2018,6,6,14,0,833.0,162.0,4.4,17.1,897.0,917.09,705.52
2018,6,6,14,15,823.5,161.0,4.4,16.9,868.0,937.69,721.19
2018,6,6,14,30,814.0,160.0,4.4,16.7,839.0,954.74,734.53
2018,6,6,14,45,802.0,158.0,4.4,16.5,804.0,964.82,743.19
2018,6,6,15,0,790.0,156.0,4.4,16.3,769.0,971.18,749.48
2018,6,6,15,15,776.0,152.5,4.4,16.3,729.0,970.36,750.36
2018,6,6,15,30,762.0,149.0,4.4,16.3,689.0,974.99,755.29
2018,6,6,15,45,741.0,147.5,4.45,15.65,645.0,962.59,750.71
2018,6,6,16,0,720.0,146.0,4.5,15.0,601.0,946.75,743.85
2018,6,6,16,15,693.0,143.0,4.45,14.55,553.5,919.73,727.57
2018,6,6,16,30,666.0,140.0,4.4,14.1,506.0,889.62,709.0
2018,6,6,16,45,634.0,134.5,4.4,13.65,457.0,848.76,682.67
2018,6,6,17,0,602.0,129.0,4.4,13.2,408.0,805.4,654.0
2018,6,6,17,15,562.5,121.5,4.35,12.75,358.0,750.25,615.36
2018,6,6,17,30,523.0,114.0,4.3,12.3,308.0,686.78,569.21
2018,6,6,17,45,471.0,104.5,4.25,11.85,259.5,617.57,517.01
2018,6,6,18,0,419.0,95.0,4.2,11.4,211.0,549.12,463.43
2018,6,6,18,15,350.0,82.5,4.1,11.1,166.5,462.73,392.34
2018,6,6,18,30,281.0,70.0,4.0,10.8,122.0,379.53,320.61
2018,6,6,18,45,198.0,54.0,3.9,10.5,85.5,266.97,222.41
2018,6,6,19,0,115.0,38.0,3.8,10.2,49.0,178.71,137.17
2018,6,6,19,15,61.5,22.0,3.75,10.1,27.5,94.6,0.0
2018,6,6,19,30,8.0,6.0,3.7,10.0,6.0,10.45,0.0
2018,6,6,19,45,4.0,3.0,3.6,9.85,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.4,12.0,8.65,0.0
2018,6,7,5,15,119.5,27.5,3.55,9.7,39.5,20.66,7.19
2018,6,7,5,30,207.0,44.0,3.6,10.0,67.0,32.89,22.83
2018,6,7,5,45,301.0,56.0,3.6,10.3,108.0,41.96,31.78
2018,6,7,6,0,395.0,68.0,3.6,10.6,149.0,51.07,40.4
2018,6,7,6,15,463.5,76.5,3.65,11.0,197.0,57.6,46.46
2018,6,7,6,30,532.0,85.0,3.7,11.4,245.0,66.61,54.55
2018,6,7,6,45,582.0,91.5,3.7,11.85,295.5,70.94,58.25
2018,6,7,7,0,632.0,98.0,3.7,12.3,346.0,75.25,61.83
2018,6,7,7,15,668.5,102.5,3.65,12.7,397.0,77.88,63.85
2018,6,7,7,30,705.0,107.0,3.6,13.1,448.0,80.5,65.83
2018,6,7,7,45,734.5,110.5,3.6,13.55,498.5,82.28,67.03
2018,6,7,8,0,764.0,114.0,3.6,14.0,549.0,84.03,68.21
2018,6,7,8,15,786.5,116.5,3.6,14.4,597.5,92.07,74.84
2018,6,7,8,30,809.0,119.0,3.6,14.8,646.0,92.96,75.25
2018,6,7,8,45,826.5,121.0,3.65,15.2,690.5,93.35,75.26
2018,6,7,9,0,844.0,123.0,3.7,15.6,735.0,93.68,75.24
2018,6,7,9,15,860.5,123.0,3.75,15.9,775.5,92.78,74.21
2018,6,7,9,30,877.0,123.0,3.8,16.2,816.0,102.18,81.95
2018,6,7,9,45,891.5,121.0,3.85,16.45,851.0,119.49,78.14
2018,6,7,10,0,906.0,119.0,3.9,16.7,886.0,173.04,100.43
2018,6,7,10,15,914.5,118.5,3.95,16.85,914.0,228.11,138.17
2018,6,7,10,30,923.0,118.0,4.0,17.0,942.0,284.09,183.93
2018,6,7,10,45,930.5,117.0,4.0,17.15,964.0,340.23,233.07
2018,6,7,11,0,938.0,116.0,4.0,17.3,986.0,396.75,283.42
2018,6,7,11,15,941.5,116.0,4.05,17.3,1000.0,452.49,333.14
2018,6,7,11,30,945.0,116.0,4.1,17.3,1014.0,507.83,381.61
2018,6,7,11,45,947.0,115.5,4.1,17.35,1021.0,561.51,427.51
2018,6,7,12,0,949.0,115.0,4.1,17.4,1028.0,614.23,471.43
2018,6,7,12,15,947.5,116.5,4.1,17.4,1027.0,665.1,512.85
2018,6,7,12,30,946.0,118.0,4.1,17.4,1026.0,714.35,552.02
2018,6,7,12,45,942.0,119.0,4.1,17.35,1017.0,759.62,587.52
2018,6,7,13,0,938.0,120.0,4.1,17.3,1008.0,802.56,620.6
2018,6,7,13,15,936.0,118.5,4.1,17.25,992.5,842.43,649.66
2018,6,7,13,30,934.0,117.0,4.1,17.2,977.0,879.55,676.18
2018,6,7,13,45,930.5,115.0,4.1,17.15,954.5,912.0,699.39
2018,6,7,14,0,927.0,113.0,4.1,17.1,932.0,941.23,720.4
2018,6,7,14,15,920.5,112.0,4.05,17.0,903.0,965.36,737.78
2018,6,7,14,30,914.0,111.0,4.0,16.9,874.0,986.0,752.86
2018,6,7,14,45,896.5,112.5,4.0,16.75,835.5,995.05,760.56
2018,6,7,15,0,879.0,114.0,4.0,16.6,797.0,1000.28,765.89
2018,6,7,15,15,877.5,108.0,4.0,16.6,760.0,1009.7,773.88
2018,6,7,15,30,876.0,102.0,4.0,16.6,723.0,1015.45,779.5
2018,6,7,15,45,858.0,100.0,3.95,16.15,676.5,1005.36,775.35
2018,6,7,16,0,840.0,98.0,3.9,15.7,630.0,1005.18,778.37
2018,6,7,16,15,820.5,93.5,3.9,15.4,580.5,983.39,766.23
2018,6,7,16,30,801.0,89.0,3.9,15.1,531.0,958.26,751.86
2018,6,7,16,45,776.5,87.5,3.85,14.8,483.0,928.76,733.96
2018,6,7,17,0,752.0,86.0,3.8,14.5,435.0,896.44,713.8
2018,6,7,17,15,716.5,81.0,3.75,14.1,382.5,852.93,685.28
2018,6,7,17,30,681.0,76.0,3.7,13.7,330.0,801.64,650.2
2018,6,7,17,45,638.5,71.0,3.7,13.3,281.5,742.44,608.1
2018,6,7,18,0,596.0,66.0,3.7,12.9,233.0,682.69,563.69
2018,6,7,18,15,530.0,59.5,3.6,12.45,186.0,599.65,498.37
2018,6,7,18,30,464.0,53.0,3.5,12.0,139.0,518.16,431.09
2018,6,7,18,45,365.0,43.5,3.4,11.6,99.0,408.06,337.09
2018,6,7,19,0,266.0,34.0,3.3,11.2,59.0,306.74,238.56
2018,6,7,19,15,153.5,21.0,3.25,11.0,33.5,173.25,0.0
2018,6,7,19,30,41.0,8.0,3.2,10.8,8.0,35.67,0.0
2018,6,7,19,45,20.5,4.0,3.15,10.55,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.95,9.4,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,3.0,9.5,14.0,9.44,0.0
2018,6,8,5,15,179.5,25.5,2.95,9.95,43.0,19.39,6.55
2018,6,8,5,30,289.0,39.0,2.9,10.4,72.0,29.75,20.1
2018,6,8,5,45,377.5,48.5,2.9,10.8,113.0,39.41,29.47
2018,6,8,6,0,466.0,58.0,2.9,11.2,154.0,46.91,36.59
2018,6,8,6,15,528.0,65.0,2.9,11.75,201.5,52.21,41.5
2018,6,8,6,30,590.0,72.0,2.9,12.3,249.0,57.53,46.23
2018,6,8,6,45,635.0,76.5,2.85,12.9,298.5,60.78,48.96
2018,6,8,7,0,680.0,81.0,2.8,13.5,348.0,64.07,51.63
2018,6,8,7,15,712.5,85.0,2.85,14.15,398.5,66.8,53.73
2018,6,8,7,30,745.0,89.0,2.9,14.8,449.0,75.19,60.74
2018,6,8,7,45,771.0,91.5,2.95,15.45,498.5,76.8,61.76
2018,6,8,8,0,797.0,94.0,3.0,16.1,548.0,78.4,62.76
2018,6,8,8,15,816.0,95.5,3.05,16.6,594.5,79.13,63.06
2018,6,8,8,30,835.0,97.0,3.1,17.1,641.0,79.84,63.36
2018,6,8,8,45,850.0,98.5,3.1,17.6,684.0,89.93,71.64
2018,6,8,9,0,865.0,100.0,3.1,18.1,727.0,90.95,72.17
2018,6,8,9,15,877.0,101.0,3.1,18.4,766.0,91.49,72.37
2018,6,8,9,30,889.0,102.0,3.1,18.7,805.0,91.91,72.49
2018,6,8,9,45,898.5,102.5,3.1,19.0,838.5,110.38,69.99
2018,6,8,10,0,908.0,103.0,3.1,19.3,872.0,164.7,92.69
2018,6,8,10,15,915.0,103.5,3.1,19.45,899.5,219.86,130.14
2018,6,8,10,30,922.0,104.0,3.1,19.6,927.0,275.79,175.38
2018,6,8,10,45,927.0,104.0,3.15,19.75,948.0,331.45,223.66
2018,6,8,11,0,932.0,104.0,3.2,19.9,969.0,387.24,272.89
2018,6,8,11,15,934.0,104.5,3.2,20.0,982.0,442.1,321.09
2018,6,8,11,30,936.0,105.0,3.2,20.1,995.0,496.41,367.84
2018,6,8,11,45,937.5,105.0,3.2,20.15,1001.5,549.41,412.45
2018,6,8,12,0,939.0,105.0,3.2,20.2,1008.0,601.42,455.05
2018,6,8,12,15,937.5,106.0,3.2,20.2,1007.0,651.16,494.9
2018,6,8,12,30,936.0,107.0,3.2,20.2,1006.0,699.25,532.5
2018,6,8,12,45,933.5,107.5,3.2,20.15,998.0,744.4,567.22
2018,6,8,13,0,931.0,108.0,3.2,20.1,990.0,787.31,599.63
2018,6,8,13,15,929.5,106.5,3.2,20.0,975.0,826.87,627.7
2018,6,8,13,30,928.0,105.0,3.2,19.9,960.0,863.73,653.6
2018,6,8,13,45,926.0,102.5,3.2,19.8,938.5,896.37,676.55
2018,6,8,14,0,924.0,100.0,3.2,19.7,917.0,925.88,697.39
2018,6,8,14,15,919.5,98.0,3.2,19.5,889.0,950.35,715.15
2018,6,8,14,30,915.0,96.0,3.2,19.3,861.0,971.39,730.73
2018,6,8,14,45,909.5,93.0,3.15,19.15,827.0,986.91,742.22
2018,6,8,15,0,904.0,90.0,3.1,19.0,793.0,998.8,751.43
2018,6,8,15,15,894.0,88.0,3.1,19.0,753.5,1003.7,756.12
2018,6,8,15,30,884.0,86.0,3.1,19.0,714.0,1004.95,758.6
2018,6,8,15,45,873.0,83.0,3.05,18.5,670.5,1000.39,758.37
2018,6,8,16,0,862.0,80.0,3.0,18.0,627.0,992.28,755.94
2018,6,8,16,15,847.5,77.0,2.95,17.7,580.5,977.15,748.28
2018,6,8,16,30,833.0,74.0,2.9,17.4,534.0,958.76,738.49
2018,6,8,16,45,812.0,71.0,2.8,17.1,485.0,930.73,721.56
2018,6,8,17,0,791.0,68.0,2.7,16.8,436.0,911.92,711.01
2018,6,8,17,15,759.0,65.0,2.65,16.4,385.0,867.51,682.64
2018,6,8,17,30,727.0,62.0,2.6,16.0,334.0,821.18,652.29
2018,6,8,17,45,683.5,58.5,2.55,15.6,284.5,761.65,611.08
2018,6,8,18,0,640.0,55.0,2.5,15.2,235.0,701.39,567.54
2018,6,8,18,15,575.5,50.0,2.45,14.75,188.0,627.36,511.22
2018,6,8,18,30,511.0,45.0,2.4,14.3,141.0,549.0,448.35
2018,6,8,18,45,412.0,37.5,2.35,13.85,100.5,440.89,358.36
2018,6,8,19,0,313.0,30.0,2.3,13.4,60.0,338.89,261.51
2018,6,8,19,15,187.0,19.0,2.3,13.2,34.5,196.48,0.0
2018,6,8,19,30,61.0,8.0,2.3,13.0,9.0,50.03,0.0
2018,6,8,19,45,30.5,4.0,2.25,12.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.0,3.0,10.55,5.5,0.0,0.0
2018,6,9,5,0,23.0,10.0,3.1,10.6,11.0,7.87,0.0
2018,6,9,5,15,59.5,24.5,3.15,10.6,30.5,18.36,5.98
2018,6,9,5,30,96.0,39.0,3.2,10.6,50.0,28.92,19.37
2018,6,9,5,45,129.0,56.5,3.25,10.65,78.5,41.28,31.15
2018,6,9,6,0,162.0,74.0,3.3,10.7,107.0,53.43,42.5
2018,6,9,6,15,198.0,91.5,3.3,10.75,143.0,65.37,53.49
2018,6,9,6,30,234.0,109.0,3.3,10.8,179.0,77.07,64.06
2018,6,9,6,45,283.0,124.0,3.3,10.85,224.5,87.21,73.04
2018,6,9,7,0,332.0,139.0,3.3,10.9,270.0,97.2,81.71
2018,6,9,7,15,376.5,151.5,3.35,11.1,319.0,102.26,85.86
2018,6,9,7,30,421.0,164.0,3.4,11.3,368.0,109.44,91.81
2018,6,9,7,45,421.5,183.5,3.4,11.45,406.0,119.47,100.2
2018,6,9,8,0,422.0,203.0,3.4,11.6,444.0,128.89,107.99
2018,6,9,8,15,477.5,203.0,3.45,11.85,497.0,128.37,107.08
2018,6,9,8,30,533.0,203.0,3.5,12.1,550.0,127.96,106.32
2018,6,9,8,45,501.0,232.0,3.5,12.3,575.5,140.36,116.6
2018,6,9,9,0,469.0,261.0,3.5,12.5,601.0,151.74,125.92
2018,6,9,9,15,500.5,268.0,3.55,12.8,648.5,153.34,126.84
2018,6,9,9,30,532.0,275.0,3.6,13.1,696.0,154.79,127.68
2018,6,9,9,45,533.5,292.0,3.65,13.35,729.0,173.64,128.53
2018,6,9,10,0,535.0,309.0,3.7,13.6,762.0,219.76,153.05
2018,6,9,10,15,529.0,326.0,3.8,13.85,786.0,265.75,186.15
2018,6,9,10,30,523.0,343.0,3.9,14.1,810.0,311.96,223.61
2018,6,9,10,45,514.0,358.5,4.0,14.4,826.5,356.68,261.67
2018,6,9,11,0,505.0,374.0,4.1,14.7,843.0,401.14,299.79
2018,6,9,11,15,543.5,360.5,4.2,14.8,872.0,447.2,338.28
2018,6,9,11,30,582.0,347.0,4.3,14.9,901.0,496.69,379.4
2018,6,9,11,45,682.5,286.0,4.35,15.0,940.0,543.69,418.44
2018,6,9,12,0,783.0,225.0,4.4,15.1,979.0,603.53,467.35
2018,6,9,12,15,856.0,176.5,4.45,15.15,1000.0,657.4,511.68
2018,6,9,12,30,929.0,128.0,4.5,15.2,1021.0,709.55,554.56
2018,6,9,12,45,934.0,124.0,4.55,15.25,1015.5,756.89,592.2
2018,6,9,13,0,939.0,120.0,4.6,15.3,1010.0,802.37,627.82
2018,6,9,13,15,871.5,159.0,4.65,15.3,974.5,823.09,643.67
2018,6,9,13,30,804.0,198.0,4.7,15.3,939.0,853.66,665.74
2018,6,9,13,45,792.0,198.0,4.7,15.25,913.5,879.13,685.22
2018,6,9,14,0,780.0,198.0,4.7,15.2,888.0,901.07,701.59
2018,6,9,14,15,660.0,246.0,4.75,15.05,817.0,876.07,683.43
2018,6,9,14,30,540.0,294.0,4.8,14.9,746.0,827.85,647.91
2018,6,9,14,45,616.0,245.0,4.85,14.8,740.5,879.37,689.69
2018,6,9,15,0,692.0,196.0,4.9,14.7,735.0,924.83,725.64
2018,6,9,15,15,775.0,151.0,4.9,14.7,725.5,967.11,757.08
2018,6,9,15,30,858.0,106.0,4.9,14.7,716.0,1001.29,782.79
2018,6,9,15,45,846.0,100.0,4.9,14.35,670.0,992.76,779.44
2018,6,9,16,0,834.0,94.0,4.9,14.0,624.0,993.78,783.36
2018,6,9,16,15,810.5,92.0,4.85,13.8,575.0,971.06,769.45
2018,6,9,16,30,787.0,90.0,4.8,13.6,526.0,945.11,753.36
2018,6,9,16,45,701.0,98.0,4.8,13.35,459.5,871.74,702.7
2018,6,9,17,0,615.0,106.0,4.8,13.1,393.0,791.53,645.88
2018,6,9,17,15,553.5,104.5,4.75,12.85,340.5,722.35,595.73
2018,6,9,17,30,492.0,103.0,4.7,12.6,288.0,641.73,535.11
2018,6,9,17,45,456.0,91.0,4.65,12.35,243.0,584.57,491.43
2018,6,9,18,0,420.0,79.0,4.6,12.1,198.0,527.25,445.95
2018,6,9,18,15,407.0,65.5,4.55,11.8,162.0,488.6,413.94
2018,6,9,18,30,394.0,52.0,4.5,11.5,126.0,456.7,385.24
2018,6,9,18,45,313.0,42.5,4.4,11.25,90.5,364.27,304.09
2018,6,9,19,0,232.0,33.0,4.3,11.0,55.0,276.85,218.4
2018,6,9,19,15,134.0,20.5,4.25,10.85,31.5,158.6,5.39
2018,6,9,19,30,36.0,8.0,4.2,10.7,8.0,32.12,0.0
2018,6,9,19,45,18.0,4.0,4.15,10.55,4.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,32.5,5.5,3.1,7.4,6.5,0.0,0.0
2018,6,10,5,0,65.0,11.0,3.1,7.5,13.0,8.65,0.0
2018,6,10,5,15,178.0,24.5,3.05,7.95,42.0,18.67,6.38
2018,6,10,5,30,291.0,38.0,3.0,8.4,71.0,31.08,21.46
2018,6,10,5,45,392.0,47.0,2.95,8.8,114.5,38.27,28.7
2018,6,10,6,0,493.0,56.0,2.9,9.2,158.0,45.55,35.67
2018,6,10,6,15,555.0,63.0,2.85,9.9,206.5,50.96,40.68
2018,6,10,6,30,617.0,70.0,2.8,10.6,255.0,56.38,45.51
2018,6,10,6,45,661.0,74.5,2.75,11.3,305.5,59.73,48.33
2018,6,10,7,0,705.0,79.0,2.7,12.0,356.0,63.1,51.08
2018,6,10,7,15,735.5,82.5,2.65,12.7,406.5,70.92,57.69
2018,6,10,7,30,766.0,86.0,2.6,13.4,457.0,73.47,59.56
2018,6,10,7,45,789.0,89.0,2.6,14.1,506.0,75.48,60.93
2018,6,10,8,0,812.0,92.0,2.6,14.8,555.0,77.42,62.24
2018,6,10,8,15,830.5,94.5,2.55,15.3,602.5,78.86,63.15
2018,6,10,8,30,849.0,97.0,2.5,15.8,650.0,89.16,71.68
2018,6,10,8,45,862.5,99.0,2.45,16.3,693.0,90.58,72.53
2018,6,10,9,0,876.0,101.0,2.4,16.8,736.0,91.85,73.28
2018,6,10,9,15,887.0,102.0,2.45,17.1,774.5,92.35,73.45
2018,6,10,9,30,898.0,103.0,2.5,17.4,813.0,92.73,73.54
2018,6,10,9,45,907.0,103.0,2.5,17.7,846.0,110.7,70.68
2018,6,10,10,0,916.0,103.0,2.5,18.0,879.0,165.1,93.21
2018,6,10,10,15,923.5,102.0,2.65,18.15,906.0,219.9,130.34
2018,6,10,10,30,931.0,101.0,2.8,18.3,933.0,275.47,175.45
2018,6,10,10,45,937.5,100.0,2.9,18.4,954.0,331.35,224.11
2018,6,10,11,0,944.0,99.0,3.0,18.5,975.0,387.5,273.92
2018,6,10,11,15,947.0,98.0,3.15,18.5,988.0,442.32,322.7
2018,6,10,11,30,950.0,97.0,3.3,18.5,1001.0,496.63,370.22
2018,6,10,11,45,952.5,96.0,3.4,18.45,1007.5,549.96,415.88
2018,6,10,12,0,955.0,95.0,3.5,18.4,1014.0,602.33,459.67
2018,6,10,12,15,954.0,95.5,3.6,18.35,1013.0,652.52,500.75
2018,6,10,12,30,953.0,96.0,3.7,18.3,1012.0,701.04,539.65
2018,6,10,12,45,950.5,96.0,3.75,18.2,1003.5,746.23,575.26
2018,6,10,13,0,948.0,96.0,3.8,18.1,995.0,789.11,608.43
2018,6,10,13,15,946.0,94.5,3.85,18.0,979.5,828.56,636.92
2018,6,10,13,30,944.0,93.0,3.9,17.9,964.0,865.23,663.41
2018,6,10,13,45,941.0,91.0,3.95,17.8,942.0,897.63,686.91
2018,6,10,14,0,938.0,89.0,4.0,17.7,920.0,926.84,708.26
2018,6,10,14,15,932.0,87.5,4.05,17.55,891.0,950.51,726.0
2018,6,10,14,30,926.0,86.0,4.1,17.4,862.0,970.66,741.48
2018,6,10,14,45,919.5,84.0,4.1,17.3,828.0,986.24,753.54
2018,6,10,15,0,913.0,82.0,4.1,17.2,794.0,998.2,763.3
2018,6,10,15,15,903.0,81.0,4.1,17.2,755.0,1004.19,768.86
2018,6,10,15,30,893.0,80.0,4.1,17.2,716.0,1006.56,772.15
2018,6,10,15,45,881.0,77.5,4.15,16.75,672.5,1001.53,772.15
2018,6,10,16,0,869.0,75.0,4.2,16.3,629.0,992.94,769.86
2018,6,10,16,15,853.0,72.5,4.2,16.0,582.0,976.83,761.68
2018,6,10,16,30,837.0,70.0,4.2,15.7,535.0,957.47,751.28
2018,6,10,16,45,816.5,67.5,4.25,15.4,486.0,930.53,735.68
2018,6,10,17,0,796.0,65.0,4.3,15.1,437.0,900.89,718.02
2018,6,10,17,15,768.0,62.0,4.25,14.75,387.5,872.28,700.16
2018,6,10,17,30,740.0,59.0,4.2,14.4,338.0,829.79,671.54
2018,6,10,17,45,700.5,55.0,4.2,14.0,288.5,773.23,631.63
2018,6,10,18,0,661.0,51.0,4.2,13.6,239.0,715.85,589.42
2018,6,10,18,15,602.5,47.0,4.05,13.2,192.5,640.92,530.59
2018,6,10,18,30,544.0,43.0,3.9,12.8,146.0,574.94,475.85
2018,6,10,18,45,451.5,36.0,3.8,12.4,105.0,471.99,388.24
2018,6,10,19,0,359.0,29.0,3.7,12.0,64.0,374.84,294.48
2018,6,10,19,15,219.5,19.0,3.65,11.75,37.0,223.18,27.18
2018,6,10,19,30,80.0,9.0,3.6,11.5,10.0,64.52,0.0
2018,6,10,19,45,40.0,4.5,3.5,11.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,11,4,45,54.0,6.0,2.65,10.3,7.5,0.0,0.0
2018,6,11,5,0,108.0,12.0,2.6,10.4,15.0,9.44,0.0
2018,6,11,5,15,241.0,22.5,2.6,10.85,45.5,18.49,6.19
2018,6,11,5,30,374.0,33.0,2.6,11.3,76.0,27.29,17.93
2018,6,11,5,45,453.0,40.5,2.55,11.7,117.0,33.42,24.06
2018,6,11,6,0,532.0,48.0,2.5,12.1,158.0,39.61,29.94
2018,6,11,6,15,595.5,52.5,2.45,12.75,206.5,43.44,33.48
2018,6,11,6,30,659.0,57.0,2.4,13.4,255.0,51.26,40.43
2018,6,11,6,45,697.5,62.0,2.4,14.1,305.5,55.54,44.07
2018,6,11,7,0,736.0,67.0,2.4,14.8,356.0,59.78,47.57
2018,6,11,7,15,764.0,70.0,2.35,15.5,406.0,62.31,49.49
2018,6,11,7,30,792.0,73.0,2.3,16.2,456.0,64.81,51.36
2018,6,11,7,45,813.0,76.0,2.3,16.9,505.5,67.13,53.03
2018,6,11,8,0,834.0,79.0,2.3,17.6,555.0,77.47,61.59
2018,6,11,8,15,850.0,81.5,2.3,18.05,601.5,79.76,63.22
2018,6,11,8,30,866.0,84.0,2.3,18.5,648.0,81.91,64.74
2018,6,11,8,45,877.5,86.5,2.3,18.95,691.0,83.78,66.02
2018,6,11,9,0,889.0,89.0,2.3,19.4,734.0,85.49,67.17
2018,6,11,9,15,895.0,93.0,2.35,19.8,772.0,87.69,68.76
2018,6,11,9,30,901.0,97.0,2.4,20.2,810.0,89.66,70.15
2018,6,11,9,45,904.0,102.0,2.45,20.55,842.5,109.73,69.31
2018,6,11,10,0,907.0,107.0,2.5,20.9,875.0,165.92,93.18
2018,6,11,10,15,913.0,108.0,2.55,21.15,902.5,221.08,130.15
2018,6,11,10,30,919.0,109.0,2.6,21.4,930.0,276.92,174.78
2018,6,11,10,45,923.5,110.0,2.7,21.7,951.5,332.84,222.62
2018,6,11,11,0,928.0,111.0,2.8,22.0,973.0,388.88,271.35
2018,6,11,11,15,931.0,111.5,2.9,22.15,987.0,443.97,319.19
2018,6,11,11,30,934.0,112.0,3.0,22.3,1001.0,498.64,365.76
2018,6,11,11,45,936.0,112.0,3.1,22.45,1008.0,551.88,410.12
2018,6,11,12,0,938.0,112.0,3.2,22.6,1015.0,604.22,452.62
2018,6,11,12,15,940.0,110.5,3.3,22.65,1015.0,654.4,492.67
2018,6,11,12,30,942.0,109.0,3.4,22.7,1015.0,703.16,530.75
2018,6,11,12,45,943.0,107.0,3.55,22.8,1007.5,749.15,566.17
2018,6,11,13,0,944.0,105.0,3.7,22.9,1000.0,793.04,599.49
2018,6,11,13,15,941.5,104.0,3.8,22.85,985.0,832.71,627.81
2018,6,11,13,30,939.0,103.0,3.9,22.8,970.0,869.61,654.05
2018,6,11,13,45,935.0,102.0,4.0,22.8,948.0,902.29,677.28
2018,6,11,14,0,931.0,101.0,4.1,22.8,926.0,931.81,698.42
2018,6,11,14,15,925.0,99.5,4.15,22.75,897.5,955.72,715.72
2018,6,11,14,30,919.0,98.0,4.2,22.7,869.0,976.14,730.8
2018,6,11,14,45,911.5,96.5,4.25,22.65,835.0,991.59,742.68
2018,6,11,15,0,904.0,95.0,4.3,22.6,801.0,1003.42,752.33
2018,6,11,15,15,893.5,93.5,4.3,22.6,761.5,1008.66,757.28
2018,6,11,15,30,883.0,92.0,4.3,22.6,722.0,1010.27,759.99
2018,6,11,15,45,870.0,89.5,4.35,22.25,678.0,1004.59,759.29
2018,6,11,16,0,857.0,87.0,4.4,21.9,634.0,995.37,756.35
2018,6,11,16,15,839.0,84.5,4.4,21.6,586.5,977.64,747.24
2018,6,11,16,30,821.0,82.0,4.4,21.3,539.0,969.41,744.81
2018,6,11,16,45,800.5,78.5,4.4,20.95,490.0,941.41,728.66
2018,6,11,17,0,780.0,75.0,4.4,20.6,441.0,910.56,710.36
2018,6,11,17,15,750.5,71.5,4.35,19.95,391.0,868.2,683.97
2018,6,11,17,30,721.0,68.0,4.3,19.3,341.0,823.79,655.3
2018,6,11,17,45,679.0,64.0,4.3,18.7,291.0,765.04,614.87
2018,6,11,18,0,637.0,60.0,4.3,18.1,241.0,712.75,577.62
2018,6,11,18,15,575.5,54.0,4.25,17.4,193.5,633.7,517.45
2018,6,11,18,30,514.0,48.0,4.2,16.7,146.0,556.22,455.3
2018,6,11,18,45,418.5,40.5,4.1,16.0,105.5,450.5,367.01
2018,6,11,19,0,323.0,33.0,4.0,15.3,65.0,349.87,273.23
2018,6,11,19,15,193.5,21.0,4.0,14.95,37.5,205.68,37.56
2018,6,11,19,30,64.0,9.0,4.0,14.6,10.0,53.07,0.0
2018,6,11,19,45,32.0,4.5,3.95,14.25,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,12,4,45,63.5,7.0,3.2,12.65,8.5,0.0,0.0
2018,6,12,5,0,127.0,14.0,3.2,12.9,17.0,11.02,0.0
2018,6,12,5,15,270.0,23.5,3.15,13.65,48.5,19.43,6.68
2018,6,12,5,30,413.0,33.0,3.1,14.4,80.0,27.47,17.82
2018,6,12,5,45,499.0,39.0,3.05,15.15,123.0,32.53,22.91
2018,6,12,6,0,585.0,45.0,3.0,15.9,166.0,40.93,30.61
2018,6,12,6,15,639.5,50.5,2.95,16.4,215.0,45.91,35.15
2018,6,12,6,30,694.0,56.0,2.9,16.9,264.0,50.91,39.54
2018,6,12,6,45,731.5,59.5,2.9,17.4,314.5,54.12,42.22
2018,6,12,7,0,769.0,63.0,2.9,17.9,365.0,57.34,44.84
2018,6,12,7,15,796.0,66.0,2.95,18.45,416.0,60.02,46.91
2018,6,12,7,30,823.0,69.0,3.0,19.0,467.0,69.59,54.9
2018,6,12,7,45,843.0,71.5,3.05,19.55,516.5,72.34,56.93
2018,6,12,8,0,863.0,74.0,3.1,20.1,566.0,74.97,58.85
2018,6,12,8,15,878.0,76.5,3.15,20.6,613.0,77.35,60.55
2018,6,12,8,30,893.0,79.0,3.2,21.1,660.0,79.6,62.13
2018,6,12,8,45,904.5,81.0,3.25,21.55,703.5,81.29,63.27
2018,6,12,9,0,916.0,83.0,3.3,22.0,747.0,82.85,64.29
2018,6,12,9,15,925.5,84.5,3.4,22.2,786.0,83.91,64.98
2018,6,12,9,30,935.0,86.0,3.5,22.4,825.0,84.85,65.57
2018,6,12,9,45,941.5,87.5,3.55,22.6,858.5,103.66,63.65
2018,6,12,10,0,948.0,89.0,3.6,22.8,892.0,160.26,86.78
2018,6,12,10,15,953.5,89.5,3.65,22.9,919.5,217.09,124.77
2018,6,12,10,30,959.0,90.0,3.7,23.0,947.0,274.52,170.79
2018,6,12,10,45,962.5,91.0,3.8,23.15,968.0,332.1,220.3
2018,6,12,11,0,966.0,92.0,3.9,23.3,989.0,389.66,270.73
2018,6,12,11,15,968.0,93.0,3.95,23.3,1003.0,446.41,320.36
2018,6,12,11,30,970.0,94.0,4.0,23.3,1017.0,502.59,368.6
2018,6,12,11,45,972.0,94.5,4.05,23.35,1025.0,557.66,414.75
2018,6,12,12,0,974.0,95.0,4.1,23.4,1033.0,611.76,458.94
2018,6,12,12,15,974.5,95.0,4.2,23.3,1033.0,663.42,500.63
2018,6,12,12,30,975.0,95.0,4.3,23.2,1033.0,713.51,540.23
2018,6,12,12,45,974.0,94.5,4.35,23.15,1025.0,760.33,576.44
2018,6,12,13,0,973.0,94.0,4.4,23.1,1017.0,804.9,610.17
2018,6,12,13,15,970.0,94.0,4.45,23.0,1002.0,845.86,639.29
2018,6,12,13,30,967.0,94.0,4.5,22.9,987.0,884.0,666.49
2018,6,12,13,45,946.5,103.0,4.55,22.75,960.0,912.57,687.25
2018,6,12,14,0,926.0,112.0,4.6,22.6,933.0,937.31,705.54
2018,6,12,14,15,916.5,113.0,4.65,22.45,904.0,960.69,723.04
2018,6,12,14,30,907.0,114.0,4.7,22.3,875.0,980.57,738.3
2018,6,12,14,45,916.5,103.5,4.7,22.1,845.5,1003.41,755.49
2018,6,12,15,0,926.0,93.0,4.7,21.9,816.0,1022.58,770.31
2018,6,12,15,15,921.5,88.0,4.7,21.9,777.0,1030.18,776.86
2018,6,12,15,30,917.0,83.0,4.7,21.9,738.0,1033.95,781.08
2018,6,12,15,45,904.5,81.5,4.7,21.4,694.0,1030.01,781.81
2018,6,12,16,0,892.0,80.0,4.7,20.9,650.0,1022.48,780.29
2018,6,12,16,15,875.0,78.0,4.7,20.6,602.0,1006.26,772.29
2018,6,12,16,30,858.0,76.0,4.7,20.3,554.0,986.74,762.08
2018,6,12,16,45,837.5,73.5,4.7,19.95,504.5,959.94,746.86
2018,6,12,17,0,817.0,71.0,4.7,19.6,455.0,942.36,738.03
2018,6,12,17,15,787.5,67.5,4.65,19.05,403.5,899.52,710.92
2018,6,12,17,30,758.0,64.0,4.6,18.5,352.0,854.57,681.62
2018,6,12,17,45,713.5,61.0,4.55,18.0,300.5,794.18,639.58
2018,6,12,18,0,669.0,58.0,4.5,17.5,249.0,732.84,595.07
2018,6,12,18,15,607.5,52.5,4.45,16.85,200.5,660.46,539.99
2018,6,12,18,30,546.0,47.0,4.4,16.2,152.0,582.84,477.62
2018,6,12,18,45,449.5,40.0,4.35,15.55,110.0,475.98,388.38
2018,6,12,19,0,353.0,33.0,4.3,14.9,68.0,374.12,293.51
2018,6,12,19,15,214.0,21.5,4.3,14.45,39.5,222.52,53.98
2018,6,12,19,30,75.0,10.0,4.3,14.0,11.0,61.8,0.0
2018,6,12,19,45,37.5,5.0,4.3,13.6,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,13,4,45,54.0,6.5,5.0,11.05,8.0,0.0,0.0
2018,6,13,5,0,108.0,13.0,5.0,11.2,16.0,10.23,0.0
2018,6,13,5,15,246.5,24.0,5.0,11.7,47.5,19.79,6.99
2018,6,13,5,30,385.0,35.0,5.0,12.2,79.0,29.01,19.3
2018,6,13,5,45,475.5,41.5,5.0,12.7,122.0,34.37,24.77
2018,6,13,6,0,566.0,48.0,5.0,13.2,165.0,39.91,30.03
2018,6,13,6,15,623.0,53.0,5.0,13.85,213.5,44.11,33.9
2018,6,13,6,30,680.0,58.0,5.0,14.5,262.0,52.32,41.18
2018,6,13,6,45,719.0,62.0,5.05,15.1,313.0,55.86,44.16
2018,6,13,7,0,758.0,66.0,5.1,15.7,364.0,59.4,47.06
2018,6,13,7,15,784.5,69.0,5.1,16.3,414.0,61.97,49.03
2018,6,13,7,30,811.0,72.0,5.1,16.9,464.0,64.51,50.95
2018,6,13,7,45,831.5,74.5,5.1,17.5,513.5,74.05,58.91
2018,6,13,8,0,852.0,77.0,5.1,18.1,563.0,76.63,60.78
2018,6,13,8,15,867.5,79.5,5.1,18.55,610.0,78.97,62.46
2018,6,13,8,30,883.0,82.0,5.1,19.0,657.0,81.16,64.03
2018,6,13,8,45,894.0,84.0,5.1,19.4,699.5,82.78,65.12
2018,6,13,9,0,905.0,86.0,5.1,19.8,742.0,84.26,66.09
2018,6,13,9,15,912.5,89.0,5.1,20.1,780.5,86.03,67.35
2018,6,13,9,30,920.0,92.0,5.1,20.4,819.0,87.62,68.46
