Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,9,45,925.5,94.0,5.1,20.75,852.0,105.91,66.45
2018,6,13,10,0,931.0,96.0,5.1,21.1,885.0,161.83,89.47
2018,6,13,10,15,937.0,97.0,5.05,21.3,912.5,218.13,127.4
2018,6,13,10,30,943.0,98.0,5.0,21.5,940.0,275.12,173.38
2018,6,13,10,45,947.5,98.5,5.0,21.7,961.5,331.88,222.61
2018,6,13,11,0,952.0,99.0,5.0,21.9,983.0,388.73,272.87
2018,6,13,11,15,954.5,99.5,5.0,21.95,997.0,444.69,322.36
2018,6,13,11,30,957.0,100.0,5.0,22.0,1011.0,500.14,370.53
2018,6,13,11,45,958.5,100.0,5.0,22.05,1018.0,554.06,416.39
2018,6,13,12,0,960.0,100.0,5.0,22.1,1025.0,606.97,460.26
2018,6,13,12,15,956.0,102.5,5.05,22.0,1023.0,657.18,501.42
2018,6,13,12,30,952.0,105.0,5.1,21.9,1021.0,705.56,540.28
2018,6,13,12,45,945.0,108.0,5.1,21.85,1011.5,750.21,575.29
2018,6,13,13,0,938.0,111.0,5.1,21.8,1002.0,792.38,607.8
2018,6,13,13,15,935.5,111.0,5.15,21.6,987.5,832.88,637.86
2018,6,13,13,30,933.0,111.0,5.2,21.4,973.0,870.72,665.65
2018,6,13,13,45,924.0,113.0,5.2,21.25,950.0,901.95,688.39
2018,6,13,14,0,915.0,115.0,5.2,21.1,927.0,929.9,708.9
2018,6,13,14,15,889.0,124.0,5.2,20.9,892.5,945.55,721.07
2018,6,13,14,30,863.0,133.0,5.2,20.7,858.0,957.16,730.64
2018,6,13,14,45,865.0,125.0,5.2,20.45,826.5,975.27,745.07
2018,6,13,15,0,867.0,117.0,5.2,20.2,795.0,989.82,757.16
2018,6,13,15,15,868.5,109.0,5.2,20.2,759.0,1000.24,765.82
2018,6,13,15,30,870.0,101.0,5.2,20.2,723.0,1006.95,772.1
2018,6,13,15,45,859.5,97.0,5.1,19.55,679.5,1002.34,771.9
2018,6,13,16,0,849.0,93.0,5.0,18.9,636.0,994.17,769.41
2018,6,13,16,15,830.5,90.5,5.0,18.55,588.5,989.29,769.29
2018,6,13,16,30,812.0,88.0,5.0,18.2,541.0,967.92,757.55
2018,6,13,16,45,787.5,85.0,4.95,17.8,491.0,936.72,738.53
2018,6,13,17,0,763.0,82.0,4.9,17.4,441.0,902.73,717.29
2018,6,13,17,15,731.5,78.0,4.85,16.9,390.5,858.0,687.99
2018,6,13,17,30,700.0,74.0,4.8,16.4,340.0,817.74,661.27
2018,6,13,17,45,655.5,69.0,4.75,15.95,290.0,756.43,617.42
2018,6,13,18,0,611.0,64.0,4.7,15.5,240.0,694.67,571.53
2018,6,13,18,15,547.5,58.0,4.65,15.0,193.0,614.4,508.91
2018,6,13,18,30,484.0,52.0,4.6,14.5,146.0,535.63,444.39
2018,6,13,18,45,389.0,43.5,4.55,14.0,105.5,429.57,354.49
2018,6,13,19,0,294.0,35.0,4.5,13.5,65.0,328.49,260.73
2018,6,13,19,15,174.0,22.0,4.45,13.2,37.5,193.9,56.31
2018,6,13,19,30,54.0,9.0,4.4,12.9,10.0,45.95,0.0
2018,6,13,19,45,27.0,4.5,4.35,12.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,14,4,45,40.0,6.5,4.05,9.65,7.5,0.0,0.0
2018,6,14,5,0,80.0,13.0,4.0,9.8,15.0,10.23,0.0
2018,6,14,5,15,204.5,25.5,3.95,10.3,45.5,19.47,6.84
2018,6,14,5,30,329.0,38.0,3.9,10.8,76.0,31.26,21.38
2018,6,14,5,45,421.0,46.0,3.8,11.3,118.0,37.65,27.84
2018,6,14,6,0,513.0,54.0,3.7,11.8,160.0,44.15,34.02
2018,6,14,6,15,572.5,60.0,3.55,12.45,208.0,48.86,38.37
2018,6,14,6,30,632.0,66.0,3.4,13.1,256.0,53.61,42.58
2018,6,14,6,45,673.0,70.5,3.3,13.8,306.0,57.05,45.47
2018,6,14,7,0,714.0,75.0,3.2,14.5,356.0,65.45,52.65
2018,6,14,7,15,744.5,78.5,3.1,15.15,406.5,68.15,54.7
2018,6,14,7,30,775.0,82.0,3.0,15.8,457.0,70.82,56.69
2018,6,14,7,45,797.5,85.5,2.9,16.45,506.5,73.27,58.45
2018,6,14,8,0,820.0,89.0,2.8,17.1,556.0,75.63,60.13
2018,6,14,8,15,837.0,91.5,2.7,17.65,603.0,77.11,61.07
2018,6,14,8,30,854.0,94.0,2.6,18.2,650.0,87.55,69.63
2018,6,14,8,45,867.5,96.5,2.55,18.8,693.5,89.3,70.74
2018,6,14,9,0,881.0,99.0,2.5,19.4,737.0,90.89,71.73
2018,6,14,9,15,894.5,98.5,2.55,19.75,776.5,90.7,71.3
2018,6,14,9,30,908.0,98.0,2.6,20.1,816.0,90.43,70.83
2018,6,14,9,45,920.5,97.0,2.65,20.45,851.0,106.8,67.48
2018,6,14,10,0,933.0,96.0,2.7,20.8,886.0,161.57,89.15
2018,6,14,10,15,938.0,97.5,2.75,20.95,913.5,218.08,126.95
2018,6,14,10,30,943.0,99.0,2.8,21.1,941.0,275.17,172.69
2018,6,14,10,45,946.5,100.0,2.9,21.25,962.0,331.94,221.56
2018,6,14,11,0,950.0,101.0,3.0,21.4,983.0,388.71,271.34
2018,6,14,11,15,951.5,102.5,3.1,21.4,997.0,444.82,320.5
2018,6,14,11,30,953.0,104.0,3.2,21.4,1011.0,500.35,368.29
2018,6,14,11,45,952.5,105.5,3.35,21.35,1017.5,554.14,413.84
2018,6,14,12,0,952.0,107.0,3.5,21.3,1024.0,606.8,457.42
2018,6,14,12,15,952.0,106.5,3.55,21.25,1023.5,657.04,497.91
2018,6,14,12,30,952.0,106.0,3.6,21.2,1023.0,705.71,536.29
2018,6,14,12,45,950.5,106.0,3.7,21.1,1015.0,751.9,572.34
2018,6,14,13,0,949.0,106.0,3.8,21.0,1007.0,795.91,606.21
2018,6,14,13,15,945.5,106.0,3.85,20.9,992.0,835.94,634.97
2018,6,14,13,30,942.0,106.0,3.9,20.8,977.0,873.19,661.52
2018,6,14,13,45,937.0,105.0,3.9,20.75,954.5,905.32,684.13
2018,6,14,14,0,932.0,104.0,3.9,20.7,932.0,934.21,704.55
2018,6,14,14,15,926.0,103.5,3.9,20.55,904.0,959.34,722.75
2018,6,14,14,30,920.0,103.0,3.9,20.4,876.0,981.04,738.74
2018,6,14,14,45,912.0,101.0,3.9,20.25,841.5,995.78,750.16
2018,6,14,15,0,904.0,99.0,3.9,20.1,807.0,1006.86,759.32
2018,6,14,15,15,893.5,97.5,3.9,20.1,767.5,1012.36,764.45
2018,6,14,15,30,883.0,96.0,3.9,20.1,728.0,1014.21,767.34
2018,6,14,15,45,870.0,93.5,3.85,19.7,684.0,1008.79,766.32
2018,6,14,16,0,857.0,91.0,3.8,19.3,640.0,999.83,763.08
2018,6,14,16,15,841.0,88.5,3.8,18.95,593.5,984.41,755.71
2018,6,14,16,30,825.0,86.0,3.8,18.6,547.0,978.6,755.13
2018,6,14,16,45,801.5,83.5,3.8,18.25,497.5,949.01,737.88
2018,6,14,17,0,778.0,81.0,3.8,17.9,448.0,916.58,718.54
2018,6,14,17,15,745.5,77.5,3.8,17.4,397.0,871.34,689.94
2018,6,14,17,30,713.0,74.0,3.8,16.9,346.0,824.04,659.03
2018,6,14,17,45,667.5,69.5,3.75,16.4,295.0,768.71,620.71
2018,6,14,18,0,622.0,65.0,3.7,15.9,244.0,706.44,575.46
2018,6,14,18,15,555.5,59.5,3.65,15.3,196.5,623.79,512.34
2018,6,14,18,30,489.0,54.0,3.6,14.7,149.0,542.56,447.07
2018,6,14,18,45,386.0,45.5,3.55,14.1,107.5,429.25,352.65
2018,6,14,19,0,283.0,37.0,3.5,13.5,66.0,324.01,256.89
2018,6,14,19,15,162.0,23.0,3.5,13.1,38.0,187.22,61.98
2018,6,14,19,30,41.0,9.0,3.5,12.7,10.0,36.61,0.0
2018,6,14,19,45,20.5,4.5,3.45,12.35,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,15,4,45,40.5,6.5,3.9,10.15,7.5,0.0,0.0
2018,6,15,5,0,81.0,13.0,3.9,10.4,15.0,10.23,0.0
2018,6,15,5,15,203.0,25.5,3.9,10.85,45.0,19.47,6.77
2018,6,15,5,30,325.0,38.0,3.9,11.3,75.0,31.25,21.32
2018,6,15,5,45,414.0,46.0,3.9,11.7,116.5,37.61,27.75
2018,6,15,6,0,503.0,54.0,3.9,12.1,158.0,44.06,33.9
2018,6,15,6,15,561.5,60.0,3.9,12.55,205.0,48.74,38.25
2018,6,15,6,30,620.0,66.0,3.9,13.0,252.0,53.46,42.46
2018,6,15,6,45,660.5,71.0,3.9,13.45,301.5,57.22,45.68
2018,6,15,7,0,701.0,76.0,3.9,13.9,351.0,60.97,48.8
2018,6,15,7,15,723.5,81.5,3.9,14.3,399.0,69.97,56.49
2018,6,15,7,30,746.0,87.0,3.9,14.7,447.0,73.79,59.55
2018,6,15,7,45,775.0,88.5,3.95,15.05,497.5,74.83,60.15
2018,6,15,8,0,804.0,90.0,4.0,15.4,548.0,75.91,60.8
2018,6,15,8,15,812.0,96.5,3.95,15.75,592.0,79.68,63.77
2018,6,15,8,30,820.0,103.0,3.9,16.1,636.0,83.18,66.49
2018,6,15,8,45,833.5,105.5,3.85,16.45,679.0,84.14,67.03
2018,6,15,9,0,847.0,108.0,3.8,16.8,722.0,94.78,75.83
2018,6,15,9,15,868.0,105.5,3.8,17.1,764.0,93.62,74.57
2018,6,15,9,30,889.0,103.0,3.8,17.4,806.0,92.44,73.33
2018,6,15,9,45,898.5,103.5,3.8,17.65,839.5,108.56,70.35
2018,6,15,10,0,908.0,104.0,3.8,17.9,873.0,162.65,92.2
2018,6,15,10,15,914.5,104.5,3.75,18.05,900.5,217.52,129.22
2018,6,15,10,30,921.0,105.0,3.7,18.2,928.0,273.12,174.29
2018,6,15,10,45,925.5,106.0,3.7,18.35,949.5,329.0,222.98
2018,6,15,11,0,930.0,107.0,3.7,18.5,971.0,385.01,272.71
2018,6,15,11,15,932.5,108.0,3.7,18.55,985.0,440.19,321.62
2018,6,15,11,30,935.0,109.0,3.7,18.6,999.0,494.91,369.22
2018,6,15,11,45,936.0,109.5,3.65,18.65,1006.0,547.93,414.25
2018,6,15,12,0,937.0,110.0,3.6,18.7,1013.0,599.97,457.25
2018,6,15,12,15,936.0,111.0,3.65,18.6,1012.5,650.02,498.11
2018,6,15,12,30,935.0,112.0,3.7,18.5,1012.0,698.52,536.87
2018,6,15,12,45,933.5,111.5,3.75,18.45,1004.5,743.75,572.36
2018,6,15,13,0,932.0,111.0,3.8,18.4,997.0,786.81,605.62
2018,6,15,13,15,929.0,111.0,3.9,18.25,982.5,826.73,635.2
2018,6,15,13,30,926.0,111.0,4.0,18.1,968.0,863.95,662.43
2018,6,15,13,45,922.0,110.0,4.1,18.0,946.5,896.57,686.33
2018,6,15,14,0,918.0,109.0,4.2,17.9,925.0,926.06,708.15
2018,6,15,14,15,911.5,108.5,4.2,17.7,897.0,950.52,726.32
2018,6,15,14,30,905.0,108.0,4.2,17.5,869.0,971.57,742.27
2018,6,15,14,45,895.5,107.5,4.25,17.3,835.0,986.29,754.3
2018,6,15,15,0,886.0,107.0,4.3,17.1,801.0,997.42,764.09
2018,6,15,15,15,875.5,104.5,4.3,17.1,761.5,1001.83,768.56
2018,6,15,15,30,865.0,102.0,4.3,17.1,722.0,1002.6,770.73
2018,6,15,15,45,849.0,100.5,4.3,16.7,678.0,995.36,768.71
2018,6,15,16,0,833.0,99.0,4.3,16.3,634.0,998.17,773.92
2018,6,15,16,15,811.5,98.0,4.3,16.0,586.5,979.04,763.46
2018,6,15,16,30,790.0,97.0,4.3,15.7,539.0,956.64,750.95
2018,6,15,16,45,764.0,94.5,4.25,15.45,490.0,924.74,731.09
2018,6,15,17,0,738.0,92.0,4.2,15.2,441.0,896.9,713.99
2018,6,15,17,15,704.0,88.5,4.15,14.8,391.0,851.33,683.9
2018,6,15,17,30,670.0,85.0,4.1,14.4,341.0,803.96,651.75
2018,6,15,17,45,621.0,79.5,4.1,13.95,290.5,738.17,604.78
2018,6,15,18,0,572.0,74.0,4.1,13.5,240.0,671.96,555.6
2018,6,15,18,15,506.5,67.0,4.0,13.05,193.0,589.01,490.54
2018,6,15,18,30,441.0,60.0,3.9,12.6,146.0,507.25,423.39
2018,6,15,18,45,345.5,50.0,3.8,12.15,106.0,399.22,331.68
2018,6,15,19,0,250.0,40.0,3.7,11.7,66.0,302.92,242.24
2018,6,15,19,15,145.5,25.5,3.55,11.45,39.0,179.84,66.32
2018,6,15,19,30,41.0,11.0,3.4,11.2,12.0,38.21,0.0
2018,6,15,19,45,20.5,5.5,3.3,10.9,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,0.65,10.15,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,0.6,10.5,14.0,9.44,0.0
2018,6,16,5,15,192.5,25.0,0.5,10.95,44.0,19.07,6.5
2018,6,16,5,30,318.0,38.0,0.4,11.4,74.0,31.22,21.38
2018,6,16,5,45,368.5,46.5,0.25,11.9,107.5,37.71,27.94
2018,6,16,6,0,419.0,55.0,0.1,12.4,141.0,44.12,34.05
2018,6,16,6,15,443.5,63.5,0.25,12.95,176.5,50.15,39.54
2018,6,16,6,30,468.0,72.0,0.4,13.5,212.0,55.98,44.67
2018,6,16,6,45,376.0,96.5,0.55,14.05,222.0,69.31,56.31
2018,6,16,7,0,284.0,121.0,0.7,14.6,232.0,85.62,70.31
2018,6,16,7,15,261.0,141.0,0.8,15.05,254.0,97.16,79.96
2018,6,16,7,30,238.0,161.0,0.9,15.5,276.0,108.1,88.96
2018,6,16,7,45,250.5,180.0,1.0,16.0,312.5,118.68,97.51
2018,6,16,8,0,263.0,199.0,1.1,16.5,349.0,128.83,105.59
2018,6,16,8,15,262.5,213.5,1.15,16.9,373.5,135.78,110.94
2018,6,16,8,30,262.0,228.0,1.2,17.3,398.0,142.34,115.93
2018,6,16,8,45,260.5,239.0,1.25,17.7,418.0,146.7,119.07
2018,6,16,9,0,259.0,250.0,1.3,18.1,438.0,150.74,121.94
2018,6,16,9,15,256.0,251.0,1.4,18.4,445.0,149.48,120.52
2018,6,16,9,30,253.0,252.0,1.5,18.7,452.0,148.09,119.02
2018,6,16,9,45,232.0,242.5,1.6,18.95,432.0,146.7,109.18
2018,6,16,10,0,211.0,233.0,1.7,19.2,412.0,157.52,112.82
2018,6,16,10,15,118.5,284.0,1.85,19.25,385.0,200.99,149.2
2018,6,16,10,30,26.0,335.0,2.0,19.3,358.0,231.76,176.72
2018,6,16,10,45,24.5,335.5,2.15,19.4,357.5,237.58,181.18
2018,6,16,11,0,23.0,336.0,2.3,19.5,357.0,253.48,193.49
2018,6,16,11,15,48.5,364.0,2.45,19.5,409.5,276.9,211.01
2018,6,16,11,30,74.0,392.0,2.6,19.5,462.0,314.51,239.62
2018,6,16,11,45,192.0,383.0,2.75,19.55,567.5,373.86,284.52
2018,6,16,12,0,310.0,374.0,2.9,19.6,673.0,447.02,340.42
2018,6,16,12,15,315.0,379.5,3.05,19.5,683.0,479.73,366.2
2018,6,16,12,30,320.0,385.0,3.2,19.4,693.0,512.81,392.18
2018,6,16,12,45,364.0,377.5,3.35,19.3,725.5,562.93,431.0
2018,6,16,13,0,408.0,370.0,3.5,19.2,758.0,623.28,476.87
2018,6,16,13,15,486.0,338.0,3.65,19.1,793.0,687.15,525.89
2018,6,16,13,30,564.0,306.0,3.8,19.0,828.0,753.26,576.27
2018,6,16,13,45,672.0,247.5,3.9,18.85,855.0,826.84,632.45
2018,6,16,14,0,780.0,189.0,4.0,18.7,882.0,890.25,680.55
2018,6,16,14,15,864.0,144.0,4.05,18.5,889.5,939.76,716.1
2018,6,16,14,30,948.0,99.0,4.1,18.3,897.0,1002.54,760.75
2018,6,16,14,45,862.5,127.0,4.2,18.1,830.5,973.81,742.87
2018,6,16,15,0,777.0,155.0,4.3,17.9,764.0,954.52,732.12
2018,6,16,15,15,847.0,123.5,4.3,17.9,757.0,1007.98,770.78
2018,6,16,15,30,917.0,92.0,4.3,17.9,750.0,1043.57,796.52
2018,6,16,15,45,904.0,90.5,4.4,17.3,705.5,1039.58,797.99
2018,6,16,16,0,891.0,89.0,4.5,16.7,661.0,1031.99,797.73
2018,6,16,16,15,872.0,87.5,4.5,16.3,612.5,1014.8,789.28
2018,6,16,16,30,853.0,86.0,4.5,15.9,564.0,1007.17,787.68
2018,6,16,16,45,828.5,83.5,4.5,15.45,513.0,976.48,769.81
2018,6,16,17,0,804.0,81.0,4.5,15.0,462.0,942.86,749.72
2018,6,16,17,15,769.5,78.0,4.4,14.55,409.5,896.0,718.68
2018,6,16,17,30,735.0,75.0,4.3,14.1,357.0,847.02,685.36
2018,6,16,17,45,686.0,71.5,4.25,13.6,305.0,789.49,644.96
2018,6,16,18,0,637.0,68.0,4.2,13.1,253.0,724.84,597.39
2018,6,16,18,15,564.0,62.5,4.1,12.6,203.5,635.71,528.12
2018,6,16,18,30,491.0,57.0,4.0,12.1,154.0,548.09,456.83
2018,6,16,18,45,380.5,49.0,3.95,11.6,111.5,428.14,355.91
2018,6,16,19,0,270.0,41.0,3.9,11.1,69.0,320.55,257.53
2018,6,16,19,15,159.0,26.5,3.8,10.75,41.0,192.41,77.63
2018,6,16,19,30,48.0,12.0,3.7,10.4,13.0,44.07,0.0
2018,6,16,19,45,24.0,6.0,3.65,10.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,17,4,45,25.5,6.5,1.45,10.2,7.0,0.0,0.0
2018,6,17,5,0,51.0,13.0,1.5,10.3,14.0,10.23,0.0
2018,6,17,5,15,151.5,27.0,1.55,10.55,42.0,20.4,7.22
2018,6,17,5,30,252.0,41.0,1.6,10.8,70.0,30.99,21.16
2018,6,17,5,45,329.0,52.0,1.6,11.05,108.5,39.36,29.42
2018,6,17,6,0,406.0,63.0,1.6,11.3,147.0,47.75,37.34
2018,6,17,6,15,450.0,72.5,1.65,11.6,188.5,57.22,46.03
2018,6,17,6,30,494.0,82.0,1.7,11.9,230.0,63.85,51.98
2018,6,17,6,45,505.0,93.5,1.7,12.25,268.5,71.31,58.49
2018,6,17,7,0,516.0,105.0,1.7,12.6,307.0,78.37,64.5
2018,6,17,7,15,449.5,123.5,1.65,12.95,317.0,86.46,71.32
2018,6,17,7,30,383.0,142.0,1.6,13.3,327.0,95.51,78.87
2018,6,17,7,45,328.5,174.5,1.6,13.7,345.0,117.35,97.38
2018,6,17,8,0,274.0,207.0,1.6,14.1,363.0,133.44,110.66
2018,6,17,8,15,242.5,239.5,1.55,14.5,386.0,148.94,123.26
2018,6,17,8,30,211.0,272.0,1.5,14.9,409.0,172.89,142.79
2018,6,17,8,45,304.0,259.5,1.45,15.35,471.5,158.38,129.94
2018,6,17,9,0,397.0,247.0,1.4,15.8,534.0,142.49,116.14
2018,6,17,9,15,462.5,233.5,1.4,16.15,585.5,135.08,109.57
2018,6,17,9,30,528.0,220.0,1.4,16.5,637.0,123.18,99.26
2018,6,17,9,45,528.0,235.0,1.35,16.9,667.0,138.18,99.51
2018,6,17,10,0,528.0,250.0,1.3,17.3,697.0,187.2,125.34
2018,6,17,10,15,594.5,241.5,1.3,17.65,760.0,223.98,147.11
2018,6,17,10,30,661.0,233.0,1.3,18.0,823.0,274.18,183.86
2018,6,17,10,45,784.0,177.0,1.3,18.35,893.0,324.79,221.8
2018,6,17,11,0,907.0,121.0,1.3,18.7,963.0,384.25,268.72
2018,6,17,11,15,909.5,122.0,1.35,18.9,977.0,438.38,315.3
2018,6,17,11,30,912.0,123.0,1.4,19.1,991.0,492.11,360.57
2018,6,17,11,45,912.5,124.0,1.4,19.3,998.0,544.28,403.2
2018,6,17,12,0,913.0,125.0,1.4,19.5,1005.0,595.52,443.79
2018,6,17,12,15,912.0,125.0,1.45,19.55,1004.0,644.08,481.84
2018,6,17,12,30,911.0,125.0,1.5,19.6,1003.0,691.13,517.83
2018,6,17,12,45,832.0,162.5,1.55,19.65,959.5,719.66,538.99
2018,6,17,13,0,753.0,200.0,1.6,19.7,916.0,734.38,550.08
2018,6,17,13,15,677.5,234.5,1.6,19.6,871.0,751.09,561.74
2018,6,17,13,30,602.0,269.0,1.6,19.5,826.0,753.9,563.57
2018,6,17,13,45,743.5,197.0,1.65,19.35,869.0,841.87,628.33
2018,6,17,14,0,885.0,125.0,1.7,19.2,912.0,910.67,675.34
2018,6,17,14,15,877.5,123.5,1.7,19.0,883.5,932.89,690.53
2018,6,17,14,30,870.0,122.0,1.7,18.8,855.0,951.68,704.09
2018,6,17,14,45,860.0,120.5,1.7,18.6,820.5,964.61,713.97
2018,6,17,15,0,850.0,119.0,1.7,18.4,786.0,974.0,721.76
2018,6,17,15,15,838.0,117.0,1.7,18.4,747.0,991.46,734.49
2018,6,17,15,30,826.0,115.0,1.7,18.4,708.0,991.37,735.81
2018,6,17,15,45,812.5,111.5,1.65,17.8,665.0,984.44,733.98
2018,6,17,16,0,799.0,108.0,1.6,17.2,622.0,973.99,730.03
2018,6,17,16,15,782.5,104.0,1.55,16.85,576.0,956.47,720.83
2018,6,17,16,30,766.0,100.0,1.5,16.5,530.0,935.71,709.56
2018,6,17,16,45,743.5,96.0,1.45,16.1,482.0,905.79,692.2
2018,6,17,17,0,721.0,92.0,1.4,15.7,434.0,879.9,677.49
2018,6,17,17,15,689.0,87.5,1.35,15.25,384.5,835.27,649.5
2018,6,17,17,30,657.0,83.0,1.3,14.8,335.0,788.85,619.69
2018,6,17,17,45,614.5,76.5,1.3,14.35,286.0,728.31,579.15
2018,6,17,18,0,572.0,70.0,1.3,13.9,237.0,667.24,536.45
2018,6,17,18,15,511.0,63.0,1.25,13.5,191.0,588.72,477.72
2018,6,17,18,30,450.0,56.0,1.2,13.1,145.0,511.52,417.01
2018,6,17,18,45,361.5,46.5,1.15,12.7,105.5,410.41,334.22
2018,6,17,19,0,273.0,37.0,1.1,12.3,66.0,315.56,249.55
2018,6,17,19,15,166.0,24.0,1.05,12.05,39.0,193.54,82.17
2018,6,17,19,30,59.0,11.0,1.0,11.8,12.0,51.26,0.0
2018,6,17,19,45,29.5,5.5,0.95,11.6,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,0.65,10.15,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,0.7,10.4,3.0,2.36,0.0
2018,6,18,5,15,0.0,8.5,0.7,10.85,8.5,6.44,0.0
2018,6,18,5,30,0.0,14.0,0.7,11.3,14.0,10.63,3.56
2018,6,18,5,45,0.0,22.5,0.7,11.8,22.5,17.12,9.63
2018,6,18,6,0,0.0,31.0,0.7,12.3,31.0,23.63,15.66
2018,6,18,6,15,0.0,38.0,0.75,12.75,38.0,29.0,20.58
2018,6,18,6,30,0.0,45.0,0.8,13.2,45.0,34.39,25.41
2018,6,18,6,45,0.0,51.0,0.8,13.65,51.0,39.01,29.46
2018,6,18,7,0,0.0,57.0,0.8,14.1,57.0,43.65,33.44
2018,6,18,7,15,0.0,82.5,0.8,14.55,82.5,63.21,50.52
2018,6,18,7,30,0.0,108.0,0.8,15.0,108.0,81.45,66.13
2018,6,18,7,45,1.5,131.5,0.8,15.4,132.5,97.99,80.02
2018,6,18,8,0,3.0,155.0,0.8,15.8,157.0,114.25,93.47
2018,6,18,8,15,87.5,174.5,0.8,16.3,231.5,118.16,96.25
2018,6,18,8,30,172.0,194.0,0.8,16.8,306.0,121.74,98.77
2018,6,18,8,45,218.0,214.5,0.85,17.3,366.0,132.74,107.52
2018,6,18,9,0,264.0,235.0,0.9,17.8,426.0,143.33,115.82
2018,6,18,9,15,350.0,229.0,0.95,18.15,496.5,129.23,103.71
2018,6,18,9,30,436.0,223.0,1.0,18.5,567.0,126.53,101.18
2018,6,18,9,45,379.5,255.0,1.05,18.9,563.5,145.47,106.46
2018,6,18,10,0,323.0,287.0,1.1,19.3,560.0,196.84,139.18
2018,6,18,10,15,298.5,308.0,1.2,19.45,567.0,228.25,161.83
2018,6,18,10,30,274.0,329.0,1.3,19.6,574.0,257.85,185.72
2018,6,18,10,45,261.0,311.5,1.35,19.75,549.0,267.19,194.7
2018,6,18,11,0,248.0,294.0,1.4,19.9,524.0,274.09,202.21
2018,6,18,11,15,262.5,287.0,1.45,19.95,534.0,295.9,220.41
2018,6,18,11,30,277.0,280.0,1.5,20.0,544.0,315.21,236.75
2018,6,18,11,45,418.5,269.0,1.6,20.05,671.0,401.97,302.66
2018,6,18,12,0,560.0,258.0,1.7,20.1,798.0,498.5,375.32
2018,6,18,12,15,638.5,215.0,1.75,20.05,830.5,552.85,417.4
2018,6,18,12,30,717.0,172.0,1.8,20.0,863.0,606.92,459.43
2018,6,18,12,45,519.5,248.0,1.85,19.95,746.5,574.62,435.98
2018,6,18,13,0,322.0,324.0,1.9,19.9,630.0,523.18,397.57
2018,6,18,13,15,286.0,332.5,1.95,19.85,601.5,515.13,392.75
2018,6,18,13,30,250.0,341.0,2.0,19.8,573.0,512.95,391.46
2018,6,18,13,45,394.0,286.5,2.0,19.7,642.0,620.18,472.77
2018,6,18,14,0,538.0,232.0,2.0,19.6,711.0,724.43,549.72
2018,6,18,14,15,680.5,180.5,2.05,19.5,767.0,828.94,625.2
2018,6,18,14,30,823.0,129.0,2.1,19.4,823.0,913.87,683.16
2018,6,18,14,45,745.5,143.5,2.1,19.25,753.0,891.92,668.97
2018,6,18,15,0,668.0,158.0,2.1,19.1,683.0,858.28,647.94
2018,6,18,15,15,757.5,130.5,2.1,19.1,697.5,925.86,695.29
2018,6,18,15,30,847.0,103.0,2.1,19.1,712.0,984.93,735.47
2018,6,18,15,45,834.5,100.5,2.2,18.75,669.5,980.12,735.5
2018,6,18,16,0,822.0,98.0,2.3,18.4,627.0,985.35,743.07
2018,6,18,16,15,806.0,94.5,2.3,18.15,581.0,968.88,734.74
2018,6,18,16,30,790.0,91.0,2.3,17.9,535.0,949.14,724.44
2018,6,18,16,45,768.0,87.0,2.35,17.6,486.5,919.59,707.99
2018,6,18,17,0,746.0,83.0,2.4,17.3,438.0,887.25,689.36
2018,6,18,17,15,716.5,78.5,2.4,16.95,388.5,844.3,662.46
2018,6,18,17,30,687.0,74.0,2.4,16.6,339.0,805.64,637.94
2018,6,18,17,45,646.5,69.0,2.4,16.25,290.0,748.55,598.9
2018,6,18,18,0,606.0,64.0,2.4,15.9,241.0,690.85,557.81
2018,6,18,18,15,547.5,57.5,2.35,15.45,194.5,614.62,500.35
2018,6,18,18,30,489.0,51.0,2.3,15.0,148.0,539.76,440.96
2018,6,18,18,45,401.0,43.0,2.3,14.55,108.0,440.16,358.87
2018,6,18,19,0,313.0,35.0,2.3,14.1,68.0,345.14,273.55
2018,6,18,19,15,194.5,23.0,2.3,13.8,40.5,213.69,95.96
2018,6,18,19,30,76.0,11.0,2.3,13.5,13.0,63.57,0.0
2018,6,18,19,45,38.0,5.5,2.3,13.2,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,4,45,6.0,4.0,2.0,11.55,4.0,0.0,0.0
2018,6,19,5,0,12.0,8.0,2.0,11.8,8.0,6.29,0.0
2018,6,19,5,15,41.5,20.0,1.95,12.3,24.0,15.41,3.78
2018,6,19,5,30,71.0,32.0,1.9,12.8,40.0,24.04,14.98
2018,6,19,5,45,117.5,47.0,1.85,13.25,68.0,34.93,25.22
2018,6,19,6,0,164.0,62.0,1.8,13.7,96.0,45.69,35.14
2018,6,19,6,15,189.5,76.5,1.8,13.9,125.5,55.78,44.32
2018,6,19,6,30,215.0,91.0,1.8,14.1,155.0,65.65,53.12
2018,6,19,6,45,136.5,112.0,1.8,14.3,155.5,80.27,65.93
2018,6,19,7,0,58.0,133.0,1.8,14.5,156.0,94.57,78.24
2018,6,19,7,15,183.0,148.0,1.8,14.75,233.5,99.82,82.47
2018,6,19,7,30,308.0,163.0,1.8,15.0,311.0,110.7,91.51
2018,6,19,7,45,368.0,169.0,1.85,15.25,364.5,109.9,90.4
2018,6,19,8,0,428.0,175.0,1.9,15.5,418.0,113.21,92.84
2018,6,19,8,15,422.0,194.0,1.9,16.0,450.5,122.04,99.89
2018,6,19,8,30,416.0,213.0,1.9,16.5,483.0,130.25,106.32
2018,6,19,8,45,478.5,214.0,1.9,16.95,544.5,130.37,105.93
2018,6,19,9,0,541.0,215.0,1.9,17.4,606.0,130.6,105.68
2018,6,19,9,15,697.0,164.5,1.9,18.1,696.5,102.24,81.41
2018,6,19,9,30,853.0,114.0,1.9,18.8,787.0,96.92,76.6
2018,6,19,9,45,788.5,138.0,1.9,19.45,781.0,108.16,72.32
2018,6,19,10,0,724.0,162.0,1.9,20.1,775.0,162.68,98.3
2018,6,19,10,15,737.5,164.5,1.95,20.5,806.0,211.26,130.15
2018,6,19,10,30,751.0,167.0,2.0,20.9,837.0,261.65,169.39
2018,6,19,10,45,847.5,131.5,2.05,21.25,904.5,319.06,213.96
2018,6,19,11,0,944.0,96.0,2.1,21.6,972.0,380.3,263.43
2018,6,19,11,15,946.5,96.5,2.25,21.65,986.5,435.73,311.72
2018,6,19,11,30,949.0,97.0,2.4,21.7,1001.0,490.66,358.79
2018,6,19,11,45,950.5,97.0,2.5,21.7,1008.0,544.09,403.59
2018,6,19,12,0,952.0,97.0,2.6,21.7,1015.0,596.53,446.49
2018,6,19,12,15,949.5,99.0,2.7,21.6,1014.5,646.86,486.93
2018,6,19,12,30,947.0,101.0,2.8,21.5,1014.0,695.52,525.21
2018,6,19,12,45,942.5,103.0,2.9,21.45,1005.5,740.9,560.26
2018,6,19,13,0,938.0,105.0,3.0,21.4,997.0,783.99,593.05
2018,6,19,13,15,936.0,104.0,3.1,21.25,982.5,824.0,622.05
2018,6,19,13,30,934.0,103.0,3.2,21.1,968.0,861.33,648.81
2018,6,19,13,45,930.5,102.0,3.25,20.95,947.0,894.52,672.46
2018,6,19,14,0,927.0,101.0,3.3,20.8,926.0,924.61,694.07
2018,6,19,14,15,922.0,99.5,3.35,20.6,898.5,949.62,712.47
2018,6,19,14,30,917.0,98.0,3.4,20.4,871.0,971.22,728.74
2018,6,19,14,45,910.5,96.0,3.4,20.25,837.5,987.39,741.01
2018,6,19,15,0,904.0,94.0,3.4,20.1,804.0,999.97,751.07
2018,6,19,15,15,894.0,92.0,3.4,20.1,765.0,1005.48,756.14
2018,6,19,15,30,884.0,90.0,3.4,20.1,726.0,1007.33,758.98
2018,6,19,15,45,871.5,88.0,3.45,19.6,683.0,1003.07,759.72
2018,6,19,16,0,859.0,86.0,3.5,19.1,640.0,995.29,758.27
2018,6,19,16,15,843.5,83.5,3.45,18.75,593.5,980.46,750.94
2018,6,19,16,30,828.0,81.0,3.4,18.4,547.0,962.4,741.49
2018,6,19,16,45,807.0,77.5,3.4,18.05,498.0,946.83,734.15
2018,6,19,17,0,786.0,74.0,3.4,17.7,449.0,915.76,715.78
2018,6,19,17,15,758.0,70.5,3.35,17.25,399.0,875.14,690.23
2018,6,19,17,30,730.0,67.0,3.3,16.8,349.0,832.39,662.51
2018,6,19,17,45,691.0,63.0,3.25,16.35,299.5,776.65,624.17
2018,6,19,18,0,652.0,59.0,3.2,15.9,250.0,719.85,583.47
2018,6,19,18,15,594.0,53.5,3.1,15.4,202.5,651.06,531.32
2018,6,19,18,30,536.0,48.0,3.0,14.9,155.0,576.92,472.16
2018,6,19,18,45,448.0,40.5,2.95,14.35,113.5,476.75,389.31
2018,6,19,19,0,360.0,33.0,2.9,13.8,72.0,381.44,303.11
2018,6,19,19,15,229.0,22.5,2.85,13.45,43.0,240.48,113.57
2018,6,19,19,30,98.0,12.0,2.8,13.1,14.0,80.31,0.0
2018,6,19,19,45,49.0,6.0,2.8,12.75,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,45,15.0,5.0,2.45,9.65,5.5,0.0,0.0
2018,6,20,5,0,30.0,10.0,2.5,9.8,11.0,7.87,0.0
2018,6,20,5,15,180.5,23.5,2.5,10.2,42.5,17.94,5.23
2018,6,20,5,30,331.0,37.0,2.5,10.6,74.0,30.47,20.66
2018,6,20,5,45,446.0,42.5,2.55,11.0,118.5,35.0,25.52
2018,6,20,6,0,561.0,48.0,2.6,11.4,163.0,39.88,30.25
2018,6,20,6,15,612.5,54.0,2.65,11.9,210.5,44.76,34.78
2018,6,20,6,30,664.0,60.0,2.7,12.4,258.0,53.73,42.82
2018,6,20,6,45,710.5,64.0,2.7,12.9,310.5,57.29,45.86
2018,6,20,7,0,757.0,68.0,2.7,13.4,363.0,60.89,48.84
2018,6,20,7,15,786.5,71.0,2.7,13.8,414.5,63.46,50.87
2018,6,20,7,30,816.0,74.0,2.7,14.2,466.0,66.02,52.85
2018,6,20,7,45,838.0,76.0,2.7,14.65,516.0,75.14,60.52
2018,6,20,8,0,860.0,78.0,2.7,15.1,566.0,77.44,62.2
2018,6,20,8,15,876.5,80.0,2.7,15.45,613.5,79.49,63.68
2018,6,20,8,30,893.0,82.0,2.7,15.8,661.0,81.43,65.05
2018,6,20,8,45,906.0,84.0,2.7,16.2,705.5,83.13,66.22
2018,6,20,9,0,919.0,86.0,2.7,16.6,750.0,84.69,67.28
2018,6,20,9,15,911.0,95.5,2.7,16.85,783.5,89.61,71.23
2018,6,20,9,30,903.0,105.0,2.7,17.1,817.0,93.98,74.7
2018,6,20,9,45,921.0,102.0,2.75,17.35,855.0,105.74,70.01
2018,6,20,10,0,939.0,99.0,2.8,17.6,893.0,160.0,89.73
2018,6,20,10,15,946.0,99.5,2.85,17.75,921.5,216.55,127.13
2018,6,20,10,30,953.0,100.0,2.9,17.9,950.0,273.91,173.18
2018,6,20,10,45,959.0,99.0,3.0,18.05,972.0,330.71,222.48
2018,6,20,11,0,965.0,98.0,3.1,18.2,994.0,387.74,273.09
2018,6,20,11,15,967.0,98.0,3.15,18.25,1007.5,443.86,322.89
2018,6,20,11,30,969.0,98.0,3.2,18.3,1021.0,499.4,371.28
2018,6,20,11,45,971.0,97.5,3.3,18.35,1028.0,553.84,417.74
2018,6,20,12,0,973.0,97.0,3.4,18.4,1035.0,607.29,462.25
2018,6,20,12,15,971.5,98.5,3.45,18.35,1035.0,658.92,504.26
2018,6,20,12,30,970.0,100.0,3.5,18.3,1035.0,708.92,544.01
2018,6,20,12,45,967.5,100.5,3.55,18.25,1027.0,755.57,580.49
2018,6,20,13,0,965.0,101.0,3.6,18.2,1019.0,799.96,614.63
2018,6,20,13,15,963.0,99.5,3.65,18.1,1004.0,840.54,643.97
2018,6,20,13,30,961.0,98.0,3.7,18.0,989.0,878.34,671.08
2018,6,20,13,45,957.0,96.5,3.75,17.9,966.5,911.47,694.93
2018,6,20,14,0,953.0,95.0,3.8,17.8,944.0,941.36,716.6
2018,6,20,14,15,942.0,97.0,3.8,17.7,914.0,964.97,733.74
2018,6,20,14,30,931.0,99.0,3.8,17.6,884.0,985.0,748.56
2018,6,20,14,45,929.5,94.0,3.8,17.5,851.5,1003.22,762.31
2018,6,20,15,0,928.0,89.0,3.8,17.4,819.0,1017.78,773.72
2018,6,20,15,15,918.5,87.5,3.8,17.4,779.5,1024.61,779.77
2018,6,20,15,30,909.0,86.0,3.8,17.4,740.0,1027.76,783.54
2018,6,20,15,45,897.0,84.0,3.75,17.1,696.5,1024.13,783.43
2018,6,20,16,0,885.0,82.0,3.7,16.8,653.0,1016.92,781.07
2018,6,20,16,15,869.5,79.5,3.7,16.5,606.0,1002.04,773.93
2018,6,20,16,30,854.0,77.0,3.7,16.2,559.0,983.83,764.58
2018,6,20,16,45,833.0,74.5,3.65,15.95,509.5,956.93,748.62
2018,6,20,17,0,812.0,72.0,3.6,15.7,460.0,939.29,739.15
2018,6,20,17,15,783.5,69.0,3.55,15.35,409.0,898.54,713.1
2018,6,20,17,30,755.0,66.0,3.5,15.0,358.0,855.6,684.93
2018,6,20,17,45,715.5,62.0,3.5,14.6,307.5,798.93,645.96
2018,6,20,18,0,676.0,58.0,3.5,14.2,257.0,741.18,604.51
2018,6,20,18,15,619.0,52.5,3.4,13.8,208.5,672.36,551.9
2018,6,20,18,30,562.0,47.0,3.3,13.4,160.0,598.41,492.4
2018,6,20,18,45,473.5,40.0,3.25,13.0,117.5,497.7,408.43
2018,6,20,19,0,385.0,33.0,3.2,12.6,75.0,401.74,320.96
2018,6,20,19,15,247.5,23.0,3.2,12.25,45.0,255.58,125.86
2018,6,20,19,30,110.0,13.0,3.2,11.9,15.0,89.84,0.0
2018,6,20,19,45,55.0,6.5,3.15,11.55,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,3.35,9.45,7.5,0.0,0.0
2018,6,21,5,0,98.0,13.0,3.3,9.6,15.0,10.23,0.0
2018,6,21,5,15,233.5,24.5,3.3,10.0,46.0,20.23,6.38
2018,6,21,5,30,369.0,36.0,3.3,10.4,77.0,29.81,20.08
2018,6,21,5,45,462.0,43.0,3.3,10.8,120.0,35.52,25.98
2018,6,21,6,0,555.0,50.0,3.3,11.2,163.0,41.4,31.62
2018,6,21,6,15,614.5,55.5,3.25,11.85,212.0,45.91,35.81
2018,6,21,6,30,674.0,61.0,3.2,12.5,261.0,54.67,43.64
2018,6,21,6,45,716.0,64.5,3.2,13.15,312.0,57.77,46.23
2018,6,21,7,0,758.0,68.0,3.2,13.8,363.0,60.91,48.78
2018,6,21,7,15,787.0,71.0,3.2,14.5,414.5,63.48,50.74
2018,6,21,7,30,816.0,74.0,3.2,15.2,466.0,66.02,52.64
2018,6,21,7,45,838.0,77.0,3.2,15.95,516.5,68.39,54.35
2018,6,21,8,0,860.0,80.0,3.2,16.7,567.0,78.71,62.91
2018,6,21,8,15,876.5,81.5,3.1,17.4,614.5,80.43,63.99
2018,6,21,8,30,893.0,83.0,3.0,18.1,662.0,82.03,64.98
2018,6,21,8,45,906.0,84.5,2.95,18.85,706.0,83.43,65.78
2018,6,21,9,0,919.0,86.0,2.9,19.6,750.0,84.69,66.48
2018,6,21,9,15,931.0,87.0,2.85,20.15,790.5,85.52,66.87
2018,6,21,9,30,943.0,88.0,2.8,20.7,831.0,86.24,67.18
2018,6,21,9,45,953.5,87.0,2.75,21.25,866.0,98.55,63.38
2018,6,21,10,0,964.0,86.0,2.7,21.8,901.0,154.65,83.36
2018,6,21,10,15,969.0,87.0,2.7,22.05,929.0,212.38,120.81
2018,6,21,10,30,974.0,88.0,2.7,22.3,957.0,270.71,166.83
2018,6,21,10,45,978.0,88.5,2.75,22.6,978.5,328.84,216.3
2018,6,21,11,0,982.0,89.0,2.8,22.9,1000.0,387.01,266.8
2018,6,21,11,15,984.0,90.0,2.9,22.9,1015.0,444.56,316.92
2018,6,21,11,30,986.0,91.0,3.0,22.9,1030.0,501.53,365.69
2018,6,21,11,45,987.0,91.5,3.1,22.95,1037.0,556.91,412.03
2018,6,21,12,0,988.0,92.0,3.2,23.0,1044.0,611.21,456.33
2018,6,21,12,15,985.5,94.0,3.3,22.95,1043.5,663.26,498.02
2018,6,21,12,30,983.0,96.0,3.4,22.9,1043.0,713.56,537.43
2018,6,21,12,45,976.5,98.0,3.5,22.85,1033.0,759.14,572.66
2018,6,21,13,0,970.0,100.0,3.6,22.8,1023.0,802.16,605.42
2018,6,21,13,15,967.5,99.0,3.65,22.8,1008.0,843.0,634.16
2018,6,21,13,30,965.0,98.0,3.7,22.8,993.0,881.03,660.67
2018,6,21,13,45,956.0,100.0,3.75,22.75,969.5,913.32,683.36
2018,6,21,14,0,947.0,102.0,3.8,22.7,946.0,942.26,703.85
2018,6,21,14,15,931.5,106.0,3.85,22.65,914.5,963.78,719.44
2018,6,21,14,30,916.0,110.0,3.9,22.6,883.0,981.59,732.69
2018,6,21,14,45,915.5,104.5,3.95,22.6,851.0,1000.4,746.66
2018,6,21,15,0,915.0,99.0,4.0,22.6,819.0,1015.6,758.34
2018,6,21,15,15,913.0,93.5,4.0,22.6,781.5,1025.64,766.42
2018,6,21,15,30,911.0,88.0,4.0,22.6,744.0,1031.91,772.21
2018,6,21,15,45,898.5,86.5,4.15,22.2,700.5,1028.51,773.89
2018,6,21,16,0,886.0,85.0,4.3,21.8,657.0,1021.53,773.35
2018,6,21,16,15,869.0,82.5,4.3,21.5,609.0,1005.26,765.34
2018,6,21,16,30,852.0,80.0,4.3,21.2,561.0,985.66,755.15
2018,6,21,16,45,831.5,76.0,4.3,20.9,510.5,969.8,747.55
2018,6,21,17,0,811.0,72.0,4.3,20.6,460.0,938.38,728.9
2018,6,21,17,15,783.5,69.5,4.2,20.1,410.0,899.36,704.6
2018,6,21,17,30,756.0,67.0,4.1,19.6,360.0,858.1,678.07
2018,6,21,17,45,716.5,63.0,4.0,19.05,309.0,801.41,639.39
2018,6,21,18,0,677.0,59.0,3.9,18.5,258.0,743.6,598.3
2018,6,21,18,15,618.5,53.5,3.8,17.8,209.5,673.62,546.11
2018,6,21,18,30,560.0,48.0,3.7,17.1,161.0,598.32,486.81
2018,6,21,18,45,467.0,41.0,3.6,16.4,118.0,493.77,401.08
2018,6,21,19,0,374.0,34.0,3.5,15.7,75.0,394.06,312.1
2018,6,21,19,15,235.0,23.0,3.5,15.3,44.5,246.58,123.31
2018,6,21,19,30,96.0,12.0,3.5,14.9,14.0,78.97,0.0
2018,6,21,19,45,48.0,6.0,3.5,14.5,7.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,2.9,12.4,7.5,0.0,0.0
2018,6,22,5,0,95.0,13.0,2.9,12.7,15.0,10.23,0.0
2018,6,22,5,15,178.0,24.5,2.9,13.55,40.0,18.65,5.04
2018,6,22,5,30,261.0,36.0,2.9,14.4,65.0,27.46,17.7
2018,6,22,5,45,403.5,43.0,2.9,15.25,113.0,35.14,25.14
2018,6,22,6,0,546.0,50.0,2.9,16.1,161.0,41.32,30.9
2018,6,22,6,15,606.0,56.0,2.85,16.7,210.0,46.21,35.35
2018,6,22,6,30,666.0,62.0,2.8,17.3,259.0,51.13,39.66
2018,6,22,6,45,707.0,66.0,2.75,17.9,310.0,58.81,46.26
2018,6,22,7,0,748.0,70.0,2.7,18.5,361.0,62.26,49.03
2018,6,22,7,15,777.5,73.5,2.65,19.25,412.5,65.13,51.19
2018,6,22,7,30,807.0,77.0,2.6,20.0,464.0,67.96,53.29
2018,6,22,7,45,829.5,79.5,2.55,20.75,514.0,69.91,54.59
2018,6,22,8,0,852.0,82.0,2.5,21.5,564.0,79.77,62.59
2018,6,22,8,15,868.5,84.0,2.45,22.0,611.5,81.77,63.93
2018,6,22,8,30,885.0,86.0,2.4,22.5,659.0,83.63,65.16
2018,6,22,8,45,898.5,88.0,2.4,23.0,703.5,85.28,66.21
2018,6,22,9,0,912.0,90.0,2.4,23.5,748.0,86.79,67.15
2018,6,22,9,15,922.0,91.5,2.4,23.8,787.5,87.76,67.72
2018,6,22,9,30,932.0,93.0,2.4,24.1,827.0,88.6,68.18
2018,6,22,9,45,939.0,94.5,2.45,24.4,861.0,101.06,65.23
2018,6,22,10,0,946.0,96.0,2.5,24.7,895.0,157.47,85.37
2018,6,22,10,15,950.5,96.5,2.55,24.85,922.0,213.96,121.42
2018,6,22,10,30,955.0,97.0,2.6,25.0,949.0,270.98,165.89
2018,6,22,10,45,959.0,98.5,2.6,25.2,971.0,328.77,214.44
2018,6,22,11,0,963.0,100.0,2.6,25.4,993.0,386.66,264.03
2018,6,22,11,15,965.5,100.5,2.7,25.45,1007.5,443.24,312.67
2018,6,22,11,30,968.0,101.0,2.8,25.5,1022.0,499.31,360.04
2018,6,22,11,45,969.0,101.5,2.9,25.55,1029.5,553.97,405.23
2018,6,22,12,0,970.0,102.0,3.0,25.6,1037.0,607.6,448.47
2018,6,22,12,15,969.0,102.5,3.1,25.6,1036.5,658.84,488.96
2018,6,22,12,30,968.0,103.0,3.2,25.6,1036.0,708.45,527.31
2018,6,22,12,45,965.5,103.5,3.3,25.55,1028.0,755.16,562.91
2018,6,22,13,0,963.0,104.0,3.4,25.5,1020.0,799.63,596.29
2018,6,22,13,15,959.0,104.0,3.45,25.45,1004.5,840.03,624.63
2018,6,22,13,30,955.0,104.0,3.5,25.4,989.0,877.61,650.63
2018,6,22,13,45,950.0,103.0,3.6,25.3,966.5,910.44,673.84
2018,6,22,14,0,945.0,102.0,3.7,25.2,944.0,940.01,694.95
2018,6,22,14,15,939.0,100.5,3.75,25.05,915.5,964.82,712.83
2018,6,22,14,30,933.0,99.0,3.8,24.9,887.0,986.11,728.52
2018,6,22,14,45,925.0,98.0,3.8,24.8,853.0,1002.44,740.62
2018,6,22,15,0,917.0,97.0,3.8,24.7,819.0,1015.13,750.49
2018,6,22,15,15,906.5,95.5,3.8,24.7,779.5,1021.15,755.84
2018,6,22,15,30,896.0,94.0,3.8,24.7,740.0,1023.49,758.98
2018,6,22,15,45,883.0,92.0,3.9,24.25,696.0,1019.1,759.85
2018,6,22,16,0,870.0,90.0,4.0,23.8,652.0,1011.14,758.51
2018,6,22,16,15,852.5,87.5,4.0,23.45,604.5,994.53,750.5
2018,6,22,16,30,835.0,85.0,4.0,23.1,557.0,987.47,749.12
2018,6,22,16,45,811.0,82.5,4.0,22.75,506.5,957.68,732.06
2018,6,22,17,0,787.0,80.0,4.0,22.4,456.0,925.01,712.93
2018,6,22,17,15,757.0,76.0,4.0,21.8,405.0,881.83,686.61
2018,6,22,17,30,727.0,72.0,4.0,21.2,354.0,836.5,657.99
2018,6,22,17,45,684.0,67.5,3.95,20.6,303.0,782.85,621.94
2018,6,22,18,0,641.0,63.0,3.9,20.0,252.0,722.77,579.51
2018,6,22,18,15,579.5,57.5,3.9,19.3,204.0,644.35,521.29
2018,6,22,18,30,518.0,52.0,3.9,18.6,156.0,567.23,460.88
2018,6,22,18,45,425.5,44.0,3.85,17.85,114.0,462.72,375.39
2018,6,22,19,0,333.0,36.0,3.8,17.1,72.0,362.9,287.13
2018,6,22,19,15,207.0,24.0,3.8,16.7,43.0,226.17,114.81
2018,6,22,19,30,81.0,12.0,3.8,16.3,14.0,68.15,0.0
2018,6,22,19,45,40.5,6.0,3.8,15.9,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
