Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,11.7,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,12.0,9.0,6.29,0.0
2018,7,3,5,15,176.5,21.0,2.5,12.7,36.0,17.27,0.0
2018,7,3,5,30,296.0,34.0,2.4,13.4,63.0,28.02,17.68
2018,7,3,5,45,387.5,43.0,2.35,14.15,103.0,35.22,25.17
2018,7,3,6,0,479.0,52.0,2.3,14.9,143.0,42.48,32.0
2018,7,3,6,15,399.0,66.5,2.15,15.45,157.5,50.14,38.99
2018,7,3,6,30,319.0,81.0,2.0,16.0,172.0,58.87,46.73
2018,7,3,6,45,333.0,98.0,1.9,16.5,209.0,69.82,56.23
2018,7,3,7,0,347.0,115.0,1.8,17.0,246.0,80.31,65.14
2018,7,3,7,15,339.5,135.0,1.75,17.5,278.5,91.82,74.76
2018,7,3,7,30,332.0,155.0,1.7,18.0,311.0,106.63,87.05
2018,7,3,7,45,281.0,165.5,1.6,18.5,307.5,111.31,90.52
2018,7,3,8,0,230.0,176.0,1.5,19.0,304.0,115.52,93.57
2018,7,3,8,15,236.5,189.5,1.5,19.45,331.0,122.38,98.85
2018,7,3,8,30,243.0,203.0,1.5,19.9,358.0,128.91,103.81
2018,7,3,8,45,509.5,167.5,1.45,20.3,521.5,104.19,82.73
2018,7,3,9,0,776.0,132.0,1.4,20.7,685.0,97.51,76.85
2018,7,3,9,15,809.5,129.5,1.45,21.0,735.0,95.38,74.83
2018,7,3,9,30,843.0,127.0,1.5,21.3,785.0,93.46,72.99
2018,7,3,9,45,682.5,187.0,1.5,21.55,734.5,109.05,85.66
2018,7,3,10,0,522.0,247.0,1.5,21.8,684.0,175.29,116.61
2018,7,3,10,15,415.5,295.0,1.6,21.95,650.5,220.24,149.92
2018,7,3,10,30,309.0,343.0,1.7,22.1,617.0,266.82,189.46
2018,7,3,10,45,302.0,348.0,1.8,22.25,621.0,293.06,210.79
2018,7,3,11,0,295.0,353.0,1.9,22.4,625.0,318.8,232.28
2018,7,3,11,15,306.5,364.5,2.0,22.45,651.0,354.9,261.1
2018,7,3,11,30,318.0,376.0,2.1,22.5,677.0,392.87,291.12
2018,7,3,11,45,520.0,295.0,2.2,22.5,792.5,461.16,342.44
2018,7,3,12,0,722.0,214.0,2.3,22.5,908.0,546.81,407.47
2018,7,3,12,15,787.0,189.5,2.4,22.4,946.5,609.65,456.08
2018,7,3,12,30,852.0,165.0,2.5,22.3,985.0,678.39,508.38
2018,7,3,12,45,851.0,164.0,2.6,22.2,978.0,723.38,542.8
2018,7,3,13,0,850.0,163.0,2.7,22.1,971.0,766.38,575.39
2018,7,3,13,15,848.5,161.0,2.7,21.95,957.5,805.9,604.63
2018,7,3,13,30,847.0,159.0,2.7,21.8,944.0,842.84,631.4
2018,7,3,13,45,844.5,156.0,2.75,21.65,924.0,875.26,654.36
2018,7,3,14,0,842.0,153.0,2.8,21.5,904.0,904.65,675.33
2018,7,3,14,15,837.5,150.5,2.8,21.35,878.0,929.56,693.0
2018,7,3,14,30,833.0,148.0,2.8,21.2,852.0,951.14,708.55
2018,7,3,14,45,828.0,143.0,2.8,21.05,819.5,966.31,719.98
2018,7,3,15,0,823.0,138.0,2.8,20.9,787.0,977.91,729.23
2018,7,3,15,15,810.5,135.0,2.8,20.9,748.0,980.63,732.34
2018,7,3,15,30,798.0,132.0,2.8,20.9,709.0,979.66,733.24
2018,7,3,15,45,787.5,127.0,2.85,20.4,667.5,974.93,733.65
2018,7,3,16,0,777.0,122.0,2.9,19.9,626.0,966.68,731.85
2018,7,3,16,15,764.5,115.5,2.85,19.55,581.0,951.25,724.03
2018,7,3,16,30,752.0,109.0,2.8,19.2,536.0,932.48,714.03
2018,7,3,16,45,731.0,104.0,2.8,18.85,488.0,911.05,702.59
2018,7,3,17,0,710.0,99.0,2.8,18.5,440.0,879.82,684.14
2018,7,3,17,15,679.5,93.0,2.75,18.05,390.0,835.33,655.83
2018,7,3,17,30,649.0,87.0,2.7,17.6,340.0,788.94,625.48
2018,7,3,17,45,608.5,80.0,2.6,17.1,291.0,730.1,584.71
2018,7,3,18,0,568.0,73.0,2.5,16.6,242.0,670.56,541.87
2018,7,3,18,15,509.0,65.5,2.45,16.1,195.5,593.28,483.61
2018,7,3,18,30,450.0,58.0,2.4,15.6,149.0,517.11,423.29
2018,7,3,18,45,361.5,48.0,2.3,15.1,108.5,415.03,339.1
2018,7,3,19,0,273.0,38.0,2.2,14.6,68.0,318.68,253.8
2018,7,3,19,15,165.0,24.5,2.2,14.25,40.0,196.8,102.01
2018,7,3,19,30,57.0,11.0,2.2,13.9,12.0,50.27,0.0
2018,7,3,19,45,28.5,5.5,2.2,13.5,6.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,7,4,4,45,14.5,3.0,1.55,10.2,3.0,0.0,0.0
2018,7,4,5,0,29.0,6.0,1.5,10.4,6.0,4.72,0.0
2018,7,4,5,15,115.5,17.0,1.5,10.8,27.0,12.97,0.0
2018,7,4,5,30,202.0,28.0,1.5,11.2,48.0,21.4,12.26
2018,7,4,5,45,185.0,32.0,1.5,11.6,58.0,24.29,15.83
2018,7,4,6,0,168.0,36.0,1.5,12.0,68.0,26.99,18.57
2018,7,4,6,15,104.0,41.5,1.4,12.35,63.0,31.4,22.7
2018,7,4,6,30,40.0,47.0,1.3,12.7,58.0,36.16,27.03
2018,7,4,6,45,20.0,56.0,1.25,13.1,61.5,43.4,33.47
2018,7,4,7,0,0.0,65.0,1.2,13.5,65.0,49.83,39.06
2018,7,4,7,15,0.0,82.5,1.2,13.8,82.5,63.09,50.61
2018,7,4,7,30,0.0,100.0,1.2,14.1,100.0,75.77,61.48
2018,7,4,7,45,0.0,111.0,1.2,14.45,111.0,83.83,68.17
2018,7,4,8,0,0.0,122.0,1.2,14.8,122.0,91.83,74.75
2018,7,4,8,15,0.5,135.0,1.25,15.1,135.5,101.16,82.41
2018,7,4,8,30,1.0,148.0,1.3,15.4,149.0,110.41,89.94
2018,7,4,8,45,2.5,160.0,1.35,15.65,162.0,118.94,96.82
2018,7,4,9,0,4.0,172.0,1.4,15.9,175.0,127.39,103.6
2018,7,4,9,15,6.0,184.0,1.45,16.1,188.5,135.79,110.31
2018,7,4,9,30,8.0,196.0,1.5,16.3,202.0,144.11,116.93
2018,7,4,9,45,8.5,196.5,1.5,16.5,203.5,144.71,117.1
2018,7,4,10,0,9.0,197.0,1.5,16.7,205.0,146.46,112.76
2018,7,4,10,15,11.5,224.0,1.55,16.85,234.0,166.56,128.22
2018,7,4,10,30,14.0,251.0,1.6,17.0,263.0,187.16,144.02
2018,7,4,10,45,14.0,251.0,1.6,17.15,263.5,189.29,145.48
2018,7,4,11,0,14.0,251.0,1.6,17.3,264.0,191.35,146.98
2018,7,4,11,15,16.5,273.0,1.6,17.35,288.5,209.85,161.29
2018,7,4,11,30,19.0,295.0,1.6,17.4,313.0,228.98,176.0
2018,7,4,11,45,30.0,335.0,1.6,17.45,363.5,261.25,200.66
2018,7,4,12,0,41.0,375.0,1.6,17.5,414.0,301.64,231.33
2018,7,4,12,15,104.5,404.0,1.6,17.55,504.5,368.44,281.96
2018,7,4,12,30,168.0,433.0,1.6,17.6,595.0,443.89,338.41
2018,7,4,12,45,517.5,290.0,1.6,17.6,783.0,599.08,456.32
2018,7,4,13,0,867.0,147.0,1.6,17.6,971.0,755.06,571.56
2018,7,4,13,15,890.5,133.5,1.6,17.55,969.0,804.06,606.01
2018,7,4,13,30,914.0,120.0,1.6,17.5,967.0,851.47,638.11
2018,7,4,13,45,911.5,118.0,1.6,17.45,946.5,885.23,660.84
2018,7,4,14,0,909.0,116.0,1.6,17.4,926.0,915.94,681.65
2018,7,4,14,15,903.5,113.5,1.6,17.3,898.0,940.3,698.42
2018,7,4,14,30,898.0,111.0,1.6,17.2,870.0,961.2,713.06
2018,7,4,14,45,890.0,109.0,1.6,17.1,836.0,976.72,724.32
2018,7,4,15,0,882.0,107.0,1.6,17.0,802.0,988.64,733.44
2018,7,4,15,15,871.5,105.0,1.6,17.0,763.5,994.48,738.53
2018,7,4,15,30,861.0,103.0,1.6,17.0,725.0,996.71,741.5
2018,7,4,15,45,849.5,99.5,1.6,16.65,682.0,992.67,741.54
2018,7,4,16,0,838.0,96.0,1.6,16.3,639.0,985.08,739.49
2018,7,4,16,15,824.0,92.0,1.6,16.05,593.0,984.08,741.7
2018,7,4,16,30,810.0,88.0,1.6,15.8,547.0,966.38,732.83
2018,7,4,16,45,789.5,84.0,1.6,15.55,498.0,938.84,717.5
2018,7,4,17,0,769.0,80.0,1.6,15.3,449.0,908.4,700.08
2018,7,4,17,15,741.0,75.5,1.6,14.95,399.0,867.17,675.07
2018,7,4,17,30,713.0,71.0,1.6,14.6,349.0,823.77,647.88
2018,7,4,17,45,675.5,66.0,1.65,14.25,299.5,768.75,611.77
2018,7,4,18,0,638.0,61.0,1.7,13.9,250.0,719.68,578.32
2018,7,4,18,15,583.0,55.0,1.65,13.5,203.0,646.65,524.04
2018,7,4,18,30,528.0,49.0,1.6,13.1,156.0,574.71,467.71
2018,7,4,18,45,444.0,41.0,1.6,12.75,114.5,477.19,388.19
2018,7,4,19,0,360.0,33.0,1.6,12.4,73.0,384.35,305.49
2018,7,4,19,15,229.5,22.5,1.55,12.15,43.5,244.23,125.94
2018,7,4,19,30,99.0,12.0,1.5,11.9,14.0,81.77,0.0
2018,7,4,19,45,49.5,6.0,1.45,11.65,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.75,9.65,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.8,9.9,10.0,7.08,0.0
2018,7,5,5,15,234.0,19.0,0.85,10.35,37.5,15.71,0.0
2018,7,5,5,30,380.0,29.0,0.9,10.8,65.0,24.17,14.52
2018,7,5,5,45,472.0,35.0,0.95,11.25,106.0,29.24,20.23
2018,7,5,6,0,564.0,41.0,1.0,11.7,147.0,37.42,27.93
2018,7,5,6,15,610.5,46.5,1.0,12.15,192.0,42.35,32.57
2018,7,5,6,30,657.0,52.0,1.0,12.6,237.0,47.28,37.03
2018,7,5,6,45,697.0,56.5,1.0,13.05,287.0,51.31,40.55
2018,7,5,7,0,737.0,61.0,1.0,13.5,337.0,55.33,43.95
2018,7,5,7,15,776.5,62.0,1.0,13.9,390.0,56.75,44.99
2018,7,5,7,30,816.0,63.0,1.0,14.3,443.0,65.06,52.06
2018,7,5,7,45,836.5,65.5,1.0,14.75,492.5,67.93,54.26
2018,7,5,8,0,857.0,68.0,1.0,15.2,542.0,70.69,56.36
2018,7,5,8,15,873.0,69.5,1.0,15.55,589.0,72.58,57.71
2018,7,5,8,30,889.0,71.0,1.0,15.9,636.0,74.36,58.98
2018,7,5,8,45,901.5,72.5,1.05,16.3,680.0,75.95,60.07
2018,7,5,9,0,914.0,74.0,1.1,16.7,724.0,77.42,61.06
2018,7,5,9,15,924.5,74.5,1.1,17.0,763.5,78.12,61.43
2018,7,5,9,30,935.0,75.0,1.1,17.3,803.0,78.73,61.74
2018,7,5,9,45,943.0,76.0,1.1,17.6,837.5,79.44,62.14
2018,7,5,10,0,951.0,77.0,1.1,17.9,872.0,133.49,72.36
2018,7,5,10,15,948.0,82.5,1.15,18.15,898.0,192.01,107.86
2018,7,5,10,30,945.0,88.0,1.2,18.4,924.0,250.35,152.92
2018,7,5,10,45,879.5,116.5,1.2,18.65,909.5,305.35,201.85
2018,7,5,11,0,814.0,145.0,1.2,18.9,895.0,352.33,245.1
2018,7,5,11,15,864.0,126.5,1.25,19.1,934.0,408.73,292.1
2018,7,5,11,30,914.0,108.0,1.3,19.3,973.0,468.77,341.49
2018,7,5,11,45,855.5,137.0,1.3,19.5,952.0,510.48,377.26
2018,7,5,12,0,797.0,166.0,1.3,19.7,931.0,550.82,410.23
2018,7,5,12,15,828.5,154.5,1.35,19.8,950.5,601.27,449.81
2018,7,5,12,30,860.0,143.0,1.4,19.9,970.0,658.6,493.17
2018,7,5,12,45,909.5,118.5,1.45,19.95,987.5,719.21,538.26
2018,7,5,13,0,959.0,94.0,1.5,20.0,1005.0,779.91,582.65
2018,7,5,13,15,959.0,93.0,1.5,20.0,992.5,822.67,611.63
2018,7,5,13,30,959.0,92.0,1.5,20.0,980.0,862.88,638.34
2018,7,5,13,45,956.5,90.0,1.5,20.05,959.0,897.29,660.97
2018,7,5,14,0,954.0,88.0,1.5,20.1,938.0,928.54,681.51
2018,7,5,14,15,950.0,86.5,1.5,20.05,911.0,955.66,699.65
2018,7,5,14,30,946.0,85.0,1.5,20.0,884.0,979.33,715.65
2018,7,5,14,45,941.0,82.5,1.55,20.0,851.0,997.47,728.85
2018,7,5,15,0,936.0,80.0,1.6,20.0,818.0,1011.94,739.92
2018,7,5,15,15,927.0,78.5,1.6,20.0,779.0,1019.91,746.28
2018,7,5,15,30,918.0,77.0,1.6,20.0,740.0,1024.15,750.5
2018,7,5,15,45,908.0,75.0,1.6,19.9,697.5,1023.1,751.83
2018,7,5,16,0,898.0,73.0,1.6,19.8,655.0,1018.42,751.07
2018,7,5,16,15,885.0,70.5,1.65,19.65,608.5,1006.5,746.69
2018,7,5,16,30,872.0,68.0,1.7,19.5,562.0,991.16,740.2
2018,7,5,16,45,853.5,65.0,1.7,19.35,512.5,966.31,726.72
2018,7,5,17,0,835.0,62.0,1.7,19.2,463.0,938.47,711.2
2018,7,5,17,15,809.0,59.5,1.7,18.9,412.5,901.2,689.36
2018,7,5,17,30,783.0,57.0,1.7,18.6,362.0,873.11,673.32
2018,7,5,17,45,747.5,53.5,1.7,18.25,311.5,820.87,639.61
2018,7,5,18,0,712.0,50.0,1.7,17.9,261.0,767.43,603.66
2018,7,5,18,15,659.0,46.0,1.75,17.15,212.5,696.54,554.0
2018,7,5,18,30,606.0,42.0,1.8,16.4,164.0,626.08,501.25
2018,7,5,18,45,523.0,36.0,1.8,15.6,121.0,528.58,423.67
2018,7,5,19,0,440.0,30.0,1.8,14.8,78.0,445.79,349.26
2018,7,5,19,15,291.5,21.0,1.85,14.55,46.5,290.53,145.11
2018,7,5,19,30,143.0,12.0,1.9,14.3,15.0,113.96,0.0
2018,7,5,19,45,71.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.15,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.4,5.0,3.93,0.0
2018,7,6,5,15,25.0,18.0,1.8,14.7,19.5,13.68,0.0
2018,7,6,5,30,31.0,31.0,1.8,15.0,34.0,23.26,13.34
2018,7,6,5,45,63.0,48.5,1.8,15.3,59.0,35.7,25.39
2018,7,6,6,0,95.0,66.0,1.8,15.6,84.0,48.06,36.76
2018,7,6,6,15,125.5,85.0,1.85,15.95,116.0,61.18,48.62
2018,7,6,6,30,156.0,104.0,1.9,16.3,148.0,74.14,60.09
2018,7,6,6,45,142.5,119.0,1.95,16.6,165.0,84.03,68.65
2018,7,6,7,0,129.0,134.0,2.0,16.9,182.0,93.61,76.76
2018,7,6,7,15,73.0,145.5,2.0,17.15,173.5,102.92,84.49
2018,7,6,7,30,17.0,157.0,2.0,17.4,165.0,113.59,93.28
2018,7,6,7,45,39.5,189.0,2.05,17.6,210.0,129.36,106.31
2018,7,6,8,0,62.0,221.0,2.1,17.8,255.0,148.38,121.92
2018,7,6,8,15,97.5,249.0,2.15,18.1,308.0,165.11,135.38
2018,7,6,8,30,133.0,277.0,2.2,18.4,361.0,172.97,141.34
2018,7,6,8,45,89.5,269.0,2.3,18.65,327.5,177.47,144.54
2018,7,6,9,0,46.0,261.0,2.4,18.9,294.0,172.76,140.17
2018,7,6,9,15,28.0,234.5,2.4,19.15,255.0,158.08,127.6
2018,7,6,9,30,10.0,208.0,2.4,19.4,216.0,152.01,122.24
2018,7,6,9,45,12.0,205.5,2.45,19.7,215.5,150.75,120.85
2018,7,6,10,0,14.0,203.0,2.5,20.0,215.0,150.88,114.87
2018,7,6,10,15,41.0,301.5,2.5,20.3,337.5,207.12,157.08
2018,7,6,10,30,68.0,400.0,2.5,20.6,460.0,274.18,206.77
2018,7,6,10,45,105.0,426.5,2.5,20.9,522.0,308.91,231.37
2018,7,6,11,0,142.0,453.0,2.5,21.2,584.0,337.21,251.73
2018,7,6,11,15,142.5,455.0,2.5,21.25,588.0,356.15,266.7
2018,7,6,11,30,143.0,457.0,2.5,21.3,592.0,375.18,281.7
2018,7,6,11,45,274.5,439.0,2.55,21.4,701.5,438.0,328.23
2018,7,6,12,0,406.0,421.0,2.6,21.5,811.0,522.41,390.91
2018,7,6,12,15,438.5,407.5,2.6,21.5,828.5,562.79,421.73
2018,7,6,12,30,471.0,394.0,2.6,21.5,846.0,609.12,456.69
2018,7,6,12,45,434.0,405.0,2.65,21.5,819.5,627.32,470.67
2018,7,6,13,0,397.0,416.0,2.7,21.5,793.0,636.67,478.18
2018,7,6,13,15,506.5,353.0,2.75,21.5,826.5,706.36,530.72
2018,7,6,13,30,616.0,290.0,2.8,21.5,860.0,773.51,580.91
2018,7,6,13,45,586.0,291.5,2.85,21.45,824.0,782.24,587.69
2018,7,6,14,0,556.0,293.0,2.9,21.4,788.0,784.8,590.56
2018,7,6,14,15,473.0,323.0,2.95,21.35,735.0,762.99,574.96
2018,7,6,14,30,390.0,353.0,3.0,21.3,682.0,717.15,542.71
2018,7,6,14,45,306.5,354.0,3.05,21.25,606.5,656.05,499.27
2018,7,6,15,0,223.0,355.0,3.1,21.2,531.0,567.5,435.32
2018,7,6,15,15,223.0,340.0,3.1,21.2,508.5,562.96,433.68
2018,7,6,15,30,223.0,325.0,3.1,21.2,486.0,557.14,430.69
2018,7,6,15,45,243.5,299.5,3.2,20.95,465.5,583.95,452.81
2018,7,6,16,0,264.0,274.0,3.3,20.7,445.0,584.61,456.14
2018,7,6,16,15,202.0,251.0,3.3,20.5,376.0,476.57,376.13
2018,7,6,16,30,140.0,228.0,3.3,20.3,307.0,392.07,311.77
2018,7,6,16,45,102.5,209.5,3.35,20.1,264.5,337.32,269.65
2018,7,6,17,0,65.0,191.0,3.4,19.9,222.0,259.52,208.28
2018,7,6,17,15,238.5,150.5,3.35,19.55,246.0,431.71,351.81
2018,7,6,17,30,412.0,110.0,3.3,19.2,270.0,575.21,467.76
2018,7,6,17,45,372.0,91.0,3.3,18.9,220.0,506.55,415.19
2018,7,6,18,0,332.0,72.0,3.3,18.6,170.0,437.03,361.34
2018,7,6,18,15,166.0,54.5,3.25,18.15,103.5,231.21,192.81
2018,7,6,18,30,0.0,37.0,3.2,17.7,37.0,28.26,18.11
2018,7,6,18,45,94.5,28.0,3.15,17.3,38.5,127.39,103.51
2018,7,6,19,0,189.0,19.0,3.1,16.9,40.0,221.34,175.97
2018,7,6,19,15,157.5,15.5,3.1,16.6,27.5,178.43,85.28
2018,7,6,19,30,126.0,12.0,3.1,16.3,15.0,101.57,0.0
2018,7,6,19,45,63.0,6.0,3.1,15.95,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,7,4,45,13.5,2.5,3.45,11.9,2.5,0.0,0.0
2018,7,7,5,0,27.0,5.0,3.5,12.2,5.0,3.93,0.0
2018,7,7,5,15,14.0,16.5,3.5,12.7,16.5,12.62,0.0
2018,7,7,5,30,1.0,28.0,3.5,13.2,28.0,21.04,11.51
2018,7,7,5,45,95.5,43.0,3.5,13.75,60.5,31.9,22.2
2018,7,7,6,0,190.0,58.0,3.5,14.3,93.0,43.06,32.51
2018,7,7,6,15,209.5,77.5,3.45,14.8,127.0,56.42,44.62
2018,7,7,6,30,229.0,97.0,3.4,15.3,161.0,69.42,56.18
2018,7,7,6,45,292.0,109.0,3.35,15.85,207.0,78.08,63.66
2018,7,7,7,0,355.0,121.0,3.3,16.4,253.0,84.33,68.86
2018,7,7,7,15,526.5,107.0,3.3,17.05,334.5,79.05,63.87
2018,7,7,7,30,698.0,93.0,3.3,17.7,416.0,71.49,56.93
2018,7,7,7,45,683.0,106.5,3.35,18.3,452.0,79.08,63.13
2018,7,7,8,0,668.0,120.0,3.4,18.9,488.0,86.09,68.76
2018,7,7,8,15,644.5,142.0,3.45,19.35,522.5,97.59,78.18
2018,7,7,8,30,621.0,164.0,3.5,19.8,557.0,108.26,86.8
2018,7,7,8,45,596.5,187.0,3.5,20.3,586.0,118.67,95.1
2018,7,7,9,0,572.0,210.0,3.5,20.8,615.0,128.23,102.62
2018,7,7,9,15,703.0,169.5,3.55,21.0,695.5,106.13,83.9
2018,7,7,9,30,834.0,129.0,3.6,21.2,776.0,94.47,73.97
2018,7,7,9,45,871.5,118.0,3.65,21.45,821.0,99.06,77.58
2018,7,7,10,0,909.0,107.0,3.7,21.7,866.0,143.75,81.72
2018,7,7,10,15,922.0,104.5,3.75,21.85,896.5,198.2,113.05
2018,7,7,10,30,935.0,102.0,3.8,22.0,927.0,254.08,155.25
2018,7,7,10,45,946.5,98.0,3.8,22.1,951.0,309.92,202.27
2018,7,7,11,0,958.0,94.0,3.8,22.2,975.0,366.53,251.7
2018,7,7,11,15,892.0,137.5,3.8,22.25,968.5,423.58,303.08
2018,7,7,11,30,826.0,181.0,3.8,22.3,962.0,475.22,348.51
2018,7,7,11,45,688.5,250.0,3.8,22.35,904.5,505.19,376.42
2018,7,7,12,0,551.0,319.0,3.8,22.4,847.0,528.68,397.05
2018,7,7,12,15,438.0,378.5,3.85,22.35,798.5,542.63,409.15
2018,7,7,12,30,325.0,438.0,3.9,22.3,750.0,547.16,412.99
2018,7,7,12,45,438.0,384.5,3.9,22.25,802.0,614.79,464.86
2018,7,7,13,0,551.0,331.0,3.9,22.2,854.0,687.86,520.17
2018,7,7,13,15,586.0,310.5,3.95,22.1,859.5,730.68,552.69
2018,7,7,13,30,621.0,290.0,4.0,22.0,865.0,777.13,587.65
2018,7,7,13,45,702.5,237.0,4.05,21.85,873.5,834.16,631.15
2018,7,7,14,0,784.0,184.0,4.1,21.7,882.0,880.51,666.44
2018,7,7,14,15,847.0,143.0,4.15,21.4,876.0,929.48,701.69
2018,7,7,14,30,910.0,102.0,4.2,21.1,870.0,962.54,726.02
2018,7,7,14,45,817.0,142.5,4.25,20.85,811.5,954.33,722.22
2018,7,7,15,0,724.0,183.0,4.3,20.6,753.0,935.96,711.81
2018,7,7,15,15,614.5,214.5,4.3,20.6,681.5,877.11,671.79
2018,7,7,15,30,505.0,246.0,4.3,20.6,610.0,804.8,620.17
2018,7,7,15,45,547.5,212.0,4.35,20.1,585.0,821.79,637.41
2018,7,7,16,0,590.0,178.0,4.4,19.6,560.0,846.54,659.19
2018,7,7,16,15,686.0,134.0,4.4,19.35,546.5,900.82,700.28
2018,7,7,16,30,782.0,90.0,4.4,19.1,533.0,940.51,730.85
2018,7,7,16,45,612.5,119.0,4.4,18.85,446.5,809.9,639.75
2018,7,7,17,0,443.0,148.0,4.4,18.6,360.0,659.63,530.98
2018,7,7,17,15,494.0,119.5,4.4,18.25,331.5,672.39,544.31
2018,7,7,17,30,545.0,91.0,4.4,17.9,303.0,692.96,562.29
2018,7,7,17,45,621.0,70.5,4.35,17.55,279.5,729.85,592.01
2018,7,7,18,0,697.0,50.0,4.3,17.2,256.0,753.83,610.96
2018,7,7,18,15,643.5,45.5,4.25,16.7,208.0,682.18,556.32
2018,7,7,18,30,590.0,41.0,4.2,16.2,160.0,611.15,499.62
2018,7,7,18,45,505.0,35.5,4.15,15.75,117.5,513.15,418.06
2018,7,7,19,0,420.0,30.0,4.1,15.3,75.0,430.03,340.47
2018,7,7,19,15,276.0,21.0,4.05,14.95,45.0,277.94,130.9
2018,7,7,19,30,132.0,12.0,4.0,14.6,15.0,106.01,0.0
2018,7,7,19,45,66.0,6.0,4.0,14.25,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,3.7,11.4,4.5,0.0,0.0
2018,7,8,5,0,87.0,9.0,3.7,11.5,9.0,7.08,0.0
2018,7,8,5,15,235.5,18.5,3.7,11.95,36.0,15.35,0.0
2018,7,8,5,30,384.0,28.0,3.7,12.4,63.0,23.39,13.34
2018,7,8,5,45,476.5,35.0,3.65,12.85,104.5,29.29,19.99
2018,7,8,6,0,569.0,42.0,3.6,13.3,146.0,38.33,28.45
2018,7,8,6,15,627.5,46.5,3.65,13.9,193.5,42.53,32.41
2018,7,8,6,30,686.0,51.0,3.7,14.5,241.0,46.82,36.28
2018,7,8,6,45,724.0,55.0,3.7,15.1,291.0,50.52,39.47
2018,7,8,7,0,762.0,59.0,3.7,15.7,341.0,54.21,42.55
2018,7,8,7,15,790.0,62.0,3.75,16.35,392.0,56.99,44.74
2018,7,8,7,30,818.0,65.0,3.8,17.0,443.0,66.4,52.68
2018,7,8,7,45,839.0,67.5,3.8,17.6,493.0,69.27,54.84
2018,7,8,8,0,860.0,70.0,3.8,18.2,543.0,72.03,56.88
2018,7,8,8,15,876.5,72.5,3.8,18.65,591.0,74.57,58.75
2018,7,8,8,30,893.0,75.0,3.8,19.1,639.0,76.97,60.51
2018,7,8,8,45,905.5,76.0,3.8,19.55,683.0,78.21,61.27
2018,7,8,9,0,918.0,77.0,3.8,20.0,727.0,79.34,61.94
2018,7,8,9,15,927.0,79.0,3.85,20.35,767.0,80.84,62.97
2018,7,8,9,30,936.0,81.0,3.9,20.7,807.0,82.19,63.87
2018,7,8,9,45,943.0,82.5,3.9,21.05,841.5,83.06,64.38
2018,7,8,10,0,950.0,84.0,3.9,21.4,876.0,133.53,72.98
2018,7,8,10,15,956.5,84.5,3.95,21.55,905.0,190.69,106.04
2018,7,8,10,30,963.0,85.0,4.0,21.7,934.0,248.65,150.11
2018,7,8,10,45,968.5,84.5,4.0,21.85,956.5,306.33,198.94
2018,7,8,11,0,974.0,84.0,4.0,22.0,979.0,364.23,249.75
2018,7,8,11,15,977.0,84.0,4.0,22.05,994.5,421.54,300.34
2018,7,8,11,30,980.0,84.0,4.0,22.1,1010.0,478.39,349.78
2018,7,8,11,45,982.0,83.5,4.0,22.15,1018.0,533.75,396.92
2018,7,8,12,0,984.0,83.0,4.0,22.2,1026.0,588.11,442.02
2018,7,8,12,15,982.0,85.0,4.05,22.2,1026.5,640.78,484.81
2018,7,8,12,30,980.0,87.0,4.1,22.2,1027.0,691.76,525.24
2018,7,8,12,45,976.5,88.0,4.1,22.2,1019.5,739.02,561.91
2018,7,8,13,0,973.0,89.0,4.1,22.2,1012.0,783.95,596.1
2018,7,8,13,15,971.5,88.0,4.1,22.15,998.0,826.14,626.3
2018,7,8,13,30,970.0,87.0,4.1,22.1,984.0,865.62,654.0
2018,7,8,13,45,966.5,85.5,4.1,22.1,962.5,900.06,678.02
2018,7,8,14,0,963.0,84.0,4.1,22.1,941.0,931.27,699.82
2018,7,8,14,15,958.0,82.5,4.1,22.0,913.0,957.77,718.74
2018,7,8,14,30,953.0,81.0,4.1,21.9,885.0,980.76,735.39
2018,7,8,14,45,947.0,79.5,4.1,21.75,852.0,999.22,749.25
2018,7,8,15,0,941.0,78.0,4.1,21.6,819.0,1014.01,760.83
2018,7,8,15,15,932.0,76.5,4.1,21.6,780.0,1022.14,767.67
2018,7,8,15,30,923.0,75.0,4.1,21.6,741.0,1026.53,772.22
2018,7,8,15,45,911.5,73.5,4.1,21.15,697.5,1024.69,774.11
2018,7,8,16,0,900.0,72.0,4.1,20.7,654.0,1019.21,773.75
2018,7,8,16,15,885.5,69.5,4.1,20.35,607.0,1005.84,767.85
2018,7,8,16,30,871.0,67.0,4.1,20.0,560.0,989.04,759.71
2018,7,8,16,45,851.0,65.0,4.1,19.65,510.5,964.09,745.89
2018,7,8,17,0,831.0,63.0,4.1,19.3,461.0,936.27,729.93
2018,7,8,17,15,804.5,60.5,4.05,18.8,410.5,898.67,706.8
2018,7,8,17,30,778.0,58.0,4.0,18.3,360.0,870.26,689.75
2018,7,8,17,45,740.5,54.5,4.0,17.8,309.0,816.24,653.28
2018,7,8,18,0,703.0,51.0,4.0,17.3,258.0,761.1,614.44
2018,7,8,18,15,648.0,46.5,3.9,16.7,209.5,687.87,559.44
2018,7,8,18,30,593.0,42.0,3.8,16.1,161.0,615.24,501.81
2018,7,8,18,45,506.5,36.0,3.75,15.5,118.0,515.08,419.06
2018,7,8,19,0,420.0,30.0,3.7,14.9,75.0,430.24,340.16
2018,7,8,19,15,275.5,21.0,3.65,14.5,45.0,277.15,124.92
2018,7,8,19,30,131.0,12.0,3.6,14.1,15.0,105.32,0.0
2018,7,8,19,45,65.5,6.0,3.55,13.7,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,3.5,3.35,11.25,3.5,0.0,0.0
2018,7,9,5,0,67.0,7.0,3.4,11.3,7.0,5.51,0.0
2018,7,9,5,15,227.0,17.0,3.4,11.8,34.0,14.05,0.0
2018,7,9,5,30,387.0,27.0,3.4,12.3,61.0,22.58,12.53
2018,7,9,5,45,479.0,33.5,3.4,12.75,102.0,30.53,21.06
2018,7,9,6,0,571.0,40.0,3.4,13.2,143.0,36.63,26.95
2018,7,9,6,15,628.5,44.0,3.4,13.85,190.0,40.47,30.58
2018,7,9,6,30,686.0,48.0,3.4,14.5,237.0,44.41,34.13
2018,7,9,6,45,724.0,52.0,3.4,15.15,287.0,48.19,37.39
2018,7,9,7,0,762.0,56.0,3.4,15.8,337.0,51.95,40.54
2018,7,9,7,15,790.0,58.5,3.4,16.6,387.5,60.47,47.76
2018,7,9,7,30,818.0,61.0,3.4,17.4,438.0,63.62,50.17
2018,7,9,7,45,838.0,63.5,3.45,18.2,487.0,66.52,52.32
2018,7,9,8,0,858.0,66.0,3.5,19.0,536.0,69.31,54.36
2018,7,9,8,15,873.0,68.0,3.5,19.65,583.0,71.54,55.93
2018,7,9,8,30,888.0,70.0,3.5,20.3,630.0,73.65,57.4
2018,7,9,8,45,900.5,71.5,3.5,21.0,674.0,75.26,58.42
2018,7,9,9,0,913.0,73.0,3.5,21.7,718.0,76.76,59.36
2018,7,9,9,15,919.5,75.5,3.5,22.15,756.5,78.55,60.59
2018,7,9,9,30,926.0,78.0,3.5,22.6,795.0,80.16,61.69
2018,7,9,9,45,931.0,80.0,3.5,23.1,828.5,81.28,62.36
2018,7,9,10,0,936.0,82.0,3.5,23.6,862.0,129.92,70.35
2018,7,9,10,15,942.5,83.0,3.55,23.8,891.0,186.57,102.54
2018,7,9,10,30,949.0,84.0,3.6,24.0,920.0,244.04,145.65
2018,7,9,10,45,955.0,83.5,3.6,24.25,943.0,301.08,193.3
2018,7,9,11,0,961.0,83.0,3.6,24.5,966.0,358.4,242.94
2018,7,9,11,15,964.0,83.5,3.65,24.55,981.5,415.35,292.67
2018,7,9,11,30,967.0,84.0,3.7,24.6,997.0,471.87,341.32
2018,7,9,11,45,969.0,83.5,3.7,24.65,1005.0,526.58,387.43
2018,7,9,12,0,971.0,83.0,3.7,24.7,1013.0,580.31,431.54
2018,7,9,12,15,970.0,84.0,3.75,24.7,1013.5,632.23,473.29
2018,7,9,12,30,969.0,85.0,3.8,24.7,1014.0,682.51,512.79
2018,7,9,12,45,967.0,85.5,3.8,24.7,1007.5,729.87,549.11
2018,7,9,13,0,965.0,86.0,3.8,24.7,1001.0,775.02,583.06
2018,7,9,13,15,963.5,85.5,3.85,24.65,987.5,817.26,613.13
2018,7,9,13,30,962.0,85.0,3.9,24.6,974.0,856.85,640.82
2018,7,9,13,45,959.0,83.5,3.9,24.5,953.0,891.4,664.91
2018,7,9,14,0,956.0,82.0,3.9,24.4,932.0,922.78,686.86
2018,7,9,14,15,951.5,80.5,3.95,24.2,905.0,949.51,706.3
2018,7,9,14,30,947.0,79.0,4.0,24.0,878.0,972.77,723.54
2018,7,9,14,45,940.0,77.5,4.0,23.85,844.0,990.11,736.54
2018,7,9,15,0,933.0,76.0,4.0,23.7,810.0,1003.76,747.26
2018,7,9,15,15,923.5,74.5,4.0,23.7,771.0,1011.25,753.61
2018,7,9,15,30,914.0,73.0,4.0,23.7,732.0,1015.0,757.69
2018,7,9,15,45,902.0,71.5,4.05,23.1,688.5,1012.54,759.9
2018,7,9,16,0,890.0,70.0,4.1,22.5,645.0,1006.46,759.87
2018,7,9,16,15,874.0,67.0,4.05,22.1,597.0,990.85,752.27
2018,7,9,16,30,858.0,64.0,4.0,21.7,549.0,971.8,742.42
2018,7,9,16,45,837.0,62.0,4.0,21.35,499.5,945.83,727.9
2018,7,9,17,0,816.0,60.0,4.0,21.0,450.0,917.03,711.26
2018,7,9,17,15,788.0,57.5,4.0,20.6,399.5,878.03,687.14
2018,7,9,17,30,760.0,55.0,4.0,20.2,349.0,848.34,669.14
2018,7,9,17,45,727.5,51.5,4.0,19.75,300.5,799.5,636.36
2018,7,9,18,0,695.0,48.0,4.0,19.3,252.0,749.42,601.23
2018,7,9,18,15,643.0,43.5,3.95,18.8,204.5,679.25,548.73
2018,7,9,18,30,591.0,39.0,3.9,18.3,157.0,609.75,493.72
2018,7,9,18,45,506.5,33.5,3.85,17.8,115.0,512.48,413.52
2018,7,9,19,0,422.0,28.0,3.8,17.3,73.0,418.74,327.98
2018,7,9,19,15,282.0,19.5,3.75,17.0,43.5,280.19,118.11
2018,7,9,19,30,142.0,11.0,3.7,16.7,14.0,112.61,0.0
2018,7,9,19,45,71.0,5.5,3.7,16.4,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,12.3,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,12.4,6.0,4.72,0.0
2018,7,10,5,15,226.0,16.0,2.95,12.9,33.0,12.59,0.0
2018,7,10,5,30,386.0,26.0,3.0,13.4,60.0,21.75,11.63
2018,7,10,5,45,480.0,33.0,3.0,13.9,101.5,30.11,20.55
2018,7,10,6,0,574.0,40.0,3.0,14.4,143.0,36.66,26.82
2018,7,10,6,15,632.0,44.5,3.05,15.05,190.5,40.91,30.81
2018,7,10,6,30,690.0,49.0,3.1,15.7,238.0,45.26,34.71
2018,7,10,6,45,729.5,53.0,3.1,16.35,288.5,49.03,37.95
2018,7,10,7,0,769.0,57.0,3.1,17.0,339.0,52.81,41.1
2018,7,10,7,15,797.5,60.0,3.2,17.8,390.5,55.66,43.32
2018,7,10,7,30,826.0,63.0,3.3,18.6,442.0,65.13,51.24
2018,7,10,7,45,846.0,65.0,3.35,19.4,491.5,67.69,53.08
2018,7,10,8,0,866.0,67.0,3.4,20.2,541.0,70.14,54.82
2018,7,10,8,15,881.0,69.0,3.5,20.7,588.0,72.38,56.41
2018,7,10,8,30,896.0,71.0,3.6,21.2,635.0,74.49,57.91
2018,7,10,8,45,908.0,73.0,3.65,21.75,679.5,76.41,59.21
2018,7,10,9,0,920.0,75.0,3.7,22.3,724.0,78.18,60.41
2018,7,10,9,15,928.0,77.0,3.8,22.55,763.5,79.7,61.46
2018,7,10,9,30,936.0,79.0,3.9,22.8,803.0,81.07,62.4
2018,7,10,9,45,941.5,81.5,3.95,23.05,837.5,82.47,63.38
2018,7,10,10,0,947.0,84.0,4.0,23.3,872.0,130.64,71.19
2018,7,10,10,15,953.5,84.5,4.1,23.45,901.0,187.71,103.31
2018,7,10,10,30,960.0,85.0,4.2,23.6,930.0,245.58,146.71
2018,7,10,10,45,964.5,85.5,4.25,23.75,952.5,303.55,195.36
2018,7,10,11,0,969.0,86.0,4.3,23.9,975.0,361.67,246.03
2018,7,10,11,15,971.5,86.5,4.35,23.95,990.5,418.99,296.41
2018,7,10,11,30,974.0,87.0,4.4,24.0,1006.0,475.83,345.7
2018,7,10,11,45,976.0,87.0,4.45,24.1,1014.5,531.4,392.85
2018,7,10,12,0,978.0,87.0,4.5,24.2,1023.0,586.0,438.03
2018,7,10,12,15,977.0,88.0,4.55,24.1,1023.5,638.44,480.8
2018,7,10,12,30,976.0,89.0,4.6,24.0,1024.0,689.24,521.34
2018,7,10,12,45,973.0,90.0,4.65,23.95,1017.0,736.83,558.57
2018,7,10,13,0,970.0,91.0,4.7,23.9,1010.0,782.15,593.45
2018,7,10,13,15,967.5,90.5,4.75,23.75,996.0,824.08,624.19
2018,7,10,13,30,965.0,90.0,4.8,23.6,982.0,863.26,652.37
2018,7,10,13,45,961.0,89.5,4.8,23.5,961.0,898.25,677.19
2018,7,10,14,0,957.0,89.0,4.8,23.4,940.0,930.08,699.83
2018,7,10,14,15,951.5,88.0,4.8,23.2,912.0,956.75,719.29
2018,7,10,14,30,946.0,87.0,4.8,23.0,884.0,979.93,736.49
2018,7,10,14,45,938.5,86.0,4.8,22.8,850.5,997.64,750.12
2018,7,10,15,0,931.0,85.0,4.8,22.6,817.0,1011.68,761.45
2018,7,10,15,15,921.5,83.5,4.8,22.6,778.0,1019.49,768.14
2018,7,10,15,30,912.0,82.0,4.8,22.6,739.0,1023.56,772.51
2018,7,10,15,45,900.0,80.0,4.75,22.0,695.5,1020.83,773.86
2018,7,10,16,0,888.0,78.0,4.7,21.4,652.0,1014.44,772.92
2018,7,10,16,15,872.5,76.0,4.65,21.05,605.0,1000.95,766.46
2018,7,10,16,30,857.0,74.0,4.6,20.7,558.0,984.11,757.8
2018,7,10,16,45,836.0,72.0,4.55,20.35,508.5,958.52,743.03
2018,7,10,17,0,815.0,70.0,4.5,20.0,459.0,942.17,734.73
2018,7,10,17,15,787.0,66.5,4.45,19.5,407.5,901.79,709.42
2018,7,10,17,30,759.0,63.0,4.4,19.0,356.0,859.15,681.93
2018,7,10,17,45,720.0,59.0,4.3,18.5,305.5,803.33,643.43
2018,7,10,18,0,681.0,55.0,4.2,18.0,255.0,746.39,602.65
2018,7,10,18,15,623.5,50.5,4.1,17.4,206.5,671.16,545.92
2018,7,10,18,30,566.0,46.0,4.0,16.8,158.0,605.13,493.18
2018,7,10,18,45,476.0,38.5,3.9,16.2,115.0,502.1,407.89
2018,7,10,19,0,386.0,31.0,3.8,15.6,72.0,404.26,318.44
2018,7,10,19,15,245.0,21.0,3.75,15.2,42.5,252.52,99.79
2018,7,10,19,30,104.0,11.0,3.7,14.8,13.0,84.82,0.0
2018,7,10,19,45,52.0,5.5,3.6,14.35,6.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,12.2,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,12.4,6.0,4.72,0.0
2018,7,11,5,15,186.0,17.5,0.65,13.15,31.5,13.77,0.0
2018,7,11,5,30,325.0,29.0,0.6,13.9,57.0,24.09,13.29
2018,7,11,5,45,426.0,37.0,0.55,14.7,98.0,30.68,21.01
2018,7,11,6,0,527.0,45.0,0.5,15.5,139.0,37.41,27.41
2018,7,11,6,15,591.0,50.5,0.45,16.05,186.5,41.99,31.7
2018,7,11,6,30,655.0,56.0,0.4,16.6,234.0,50.52,39.29
2018,7,11,6,45,652.0,67.0,0.35,17.15,274.5,54.45,42.65
2018,7,11,7,0,649.0,78.0,0.3,17.7,315.0,61.82,48.89
2018,7,11,7,15,670.0,86.5,0.25,18.3,363.0,67.44,53.47
2018,7,11,7,30,691.0,95.0,0.2,18.9,411.0,72.8,57.73
2018,7,11,7,45,750.5,91.0,0.2,19.55,470.0,76.43,60.44
2018,7,11,8,0,810.0,87.0,0.2,20.2,529.0,74.36,58.29
2018,7,11,8,15,848.0,84.0,0.25,20.8,583.0,81.11,63.65
2018,7,11,8,30,886.0,81.0,0.3,21.4,637.0,80.51,62.77
2018,7,11,8,45,900.0,82.0,0.35,22.0,682.0,81.7,63.43
2018,7,11,9,0,914.0,83.0,0.4,22.6,727.0,82.79,64.02
2018,7,11,9,15,908.0,92.0,0.45,22.9,762.0,87.71,67.85
2018,7,11,9,30,902.0,101.0,0.5,23.2,797.0,92.12,71.23
2018,7,11,9,45,903.5,106.5,0.6,23.55,830.5,94.49,72.94
2018,7,11,10,0,905.0,112.0,0.7,23.9,864.0,140.94,80.3
2018,7,11,10,15,922.0,108.5,0.75,24.0,897.5,195.42,109.43
2018,7,11,10,30,939.0,105.0,0.8,24.1,931.0,251.76,150.01
2018,7,11,10,45,943.0,106.5,0.9,24.25,953.5,309.36,196.93
2018,7,11,11,0,947.0,108.0,1.0,24.4,976.0,367.12,245.68
2018,7,11,11,15,949.5,109.0,1.0,24.4,991.5,423.98,293.64
2018,7,11,11,30,952.0,110.0,1.0,24.4,1007.0,480.43,340.33
2018,7,11,11,45,952.5,110.0,1.05,24.4,1014.5,534.68,384.49
2018,7,11,12,0,953.0,110.0,1.1,24.4,1022.0,587.88,426.62
2018,7,11,12,15,954.5,108.5,1.15,24.35,1022.5,639.39,466.46
2018,7,11,12,30,956.0,107.0,1.2,24.3,1023.0,689.45,504.24
2018,7,11,12,45,958.5,104.5,1.25,24.25,1017.5,737.72,539.9
2018,7,11,13,0,961.0,102.0,1.3,24.2,1012.0,784.05,573.5
2018,7,11,13,15,958.5,101.0,1.3,24.05,997.5,825.61,601.89
2018,7,11,13,30,956.0,100.0,1.3,23.9,983.0,864.42,627.44
2018,7,11,13,45,952.5,99.0,1.35,23.75,962.0,899.45,651.15
2018,7,11,14,0,949.0,98.0,1.4,23.6,941.0,931.33,672.9
2018,7,11,14,15,943.5,97.0,1.4,23.4,913.5,958.14,690.91
2018,7,11,14,30,938.0,96.0,1.4,23.2,886.0,981.46,706.83
2018,7,11,14,45,931.0,94.5,1.4,22.95,852.5,999.28,719.57
2018,7,11,15,0,924.0,93.0,1.4,22.7,819.0,1013.44,730.21
2018,7,11,15,15,914.0,91.0,1.4,22.7,779.5,1020.39,735.82
2018,7,11,15,30,904.0,89.0,1.4,22.7,740.0,1023.58,739.33
2018,7,11,15,45,892.0,87.0,1.4,22.25,696.5,1021.04,740.72
2018,7,11,16,0,880.0,85.0,1.4,21.8,653.0,1014.88,740.05
2018,7,11,16,15,864.0,82.5,1.4,21.5,605.5,1000.49,733.87
2018,7,11,16,30,848.0,80.0,1.4,21.2,558.0,982.75,725.67
2018,7,11,16,45,827.0,77.0,1.4,20.9,508.0,968.54,719.81
2018,7,11,17,0,806.0,74.0,1.4,20.6,458.0,938.72,703.54
2018,7,11,17,15,777.5,70.5,1.4,20.25,407.0,897.99,679.9
2018,7,11,17,30,749.0,67.0,1.4,19.9,356.0,854.99,654.08
2018,7,11,17,45,709.0,63.0,1.35,19.5,305.0,798.31,617.2
2018,7,11,18,0,669.0,59.0,1.3,19.1,254.0,740.45,577.94
2018,7,11,18,15,612.0,53.0,1.25,18.4,205.5,671.6,529.1
2018,7,11,18,30,555.0,47.0,1.2,17.7,157.0,597.11,472.97
2018,7,11,18,45,464.0,40.0,1.2,17.0,114.5,494.15,391.91
2018,7,11,19,0,373.0,33.0,1.2,16.3,72.0,395.81,305.35
2018,7,11,19,15,229.5,21.5,1.15,15.85,41.5,240.21,85.25
2018,7,11,19,30,86.0,10.0,1.1,15.4,11.0,70.87,0.0
2018,7,11,19,45,43.0,5.0,1.05,14.95,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,45,10.0,2.0,0.45,12.65,2.0,0.0,0.0
2018,7,12,5,0,20.0,4.0,0.5,12.8,4.0,3.15,0.0
2018,7,12,5,15,120.0,16.0,0.55,13.25,25.0,12.59,0.0
2018,7,12,5,30,220.0,28.0,0.6,13.7,46.0,21.41,10.97
2018,7,12,5,45,350.5,37.0,0.65,14.15,88.5,30.29,20.68
2018,7,12,6,0,481.0,46.0,0.7,14.6,131.0,37.88,27.89
2018,7,12,6,15,490.5,51.5,0.75,15.1,161.5,41.81,31.64
2018,7,12,6,30,500.0,57.0,0.8,15.6,192.0,45.62,35.09
2018,7,12,6,45,526.0,66.5,0.8,16.05,234.5,52.4,41.02
2018,7,12,7,0,552.0,76.0,0.8,16.5,277.0,58.91,46.59
2018,7,12,7,15,594.5,85.5,0.85,16.9,331.0,65.45,52.07
2018,7,12,7,30,637.0,95.0,0.9,17.3,385.0,71.78,57.28
2018,7,12,7,45,685.5,97.0,0.9,17.7,441.5,73.15,58.15
2018,7,12,8,0,734.0,99.0,0.9,18.1,498.0,80.81,64.41
2018,7,12,8,15,778.0,97.5,0.95,18.55,554.5,79.95,63.33
2018,7,12,8,30,822.0,96.0,1.0,19.0,611.0,79.33,62.48
2018,7,12,8,45,835.5,98.5,1.0,19.5,654.5,89.61,70.85
2018,7,12,9,0,849.0,101.0,1.0,20.0,698.0,91.21,71.84
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,95.46,75.11
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,99.25,77.98
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,96.41,75.34
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,136.52,78.24
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,192.04,108.66
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,248.28,149.95
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,304.55,196.17
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,360.94,244.13
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,416.59,291.66
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,471.85,338.0
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,525.68,382.3
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,578.54,424.61
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,615.05,454.04
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,644.98,477.35
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,619.95,459.43
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,568.46,421.37
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,594.83,441.65
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,620.73,460.93
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,658.37,490.05
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,711.67,529.6
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,722.37,537.73
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,730.57,544.54
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,738.75,551.5
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,744.59,556.93
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,659.69,497.85
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,568.62,433.46
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,553.86,424.64
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,537.4,413.82
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,562.97,434.36
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,561.01,435.21
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,669.41,517.64
2018,7,12,17,0,562.0,120.0,0.7,18.0,388.0,757.82,581.04
2018,7,12,17,15,570.0,106.5,0.65,17.7,351.5,744.69,572.52
2018,7,12,17,30,578.0,93.0,0.6,17.4,315.0,728.58,563.06
2018,7,12,17,45,525.5,85.5,0.55,17.1,265.5,658.95,515.19
2018,7,12,18,0,473.0,78.0,0.5,16.8,216.0,589.23,466.0
2018,7,12,18,15,421.5,67.5,0.5,16.5,173.0,517.44,413.41
2018,7,12,18,30,370.0,57.0,0.5,16.2,130.0,440.6,354.04
2018,7,12,18,45,286.5,46.0,0.5,15.95,93.0,346.78,278.21
2018,7,12,19,0,203.0,35.0,0.5,15.7,56.0,259.32,200.31
2018,7,12,19,15,118.5,21.0,0.5,15.6,32.0,152.06,46.05
2018,7,12,19,30,34.0,7.0,0.5,15.5,8.0,30.42,0.0
2018,7,12,19,45,17.0,3.5,0.5,15.35,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
