Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,16,15,813.0,80.5,2.2,19.95,563.0,946.09,714.17
2018,7,22,16,30,796.0,78.0,2.2,19.8,517.0,940.13,712.93
2018,7,22,16,45,773.5,75.0,2.2,19.6,468.5,912.21,696.83
2018,7,22,17,0,751.0,72.0,2.2,19.4,420.0,881.48,678.77
2018,7,22,17,15,720.5,68.5,2.2,19.15,370.5,839.54,652.58
2018,7,22,17,30,690.0,65.0,2.2,18.9,321.0,795.55,624.21
2018,7,22,17,45,648.0,60.0,2.2,18.65,272.0,736.81,583.97
2018,7,22,18,0,606.0,55.0,2.2,18.4,223.0,683.8,546.17
2018,7,22,18,15,544.5,50.0,2.2,18.0,177.5,607.37,488.64
2018,7,22,18,30,483.0,45.0,2.2,17.6,132.0,532.47,428.95
2018,7,22,18,45,389.5,36.5,2.2,17.25,93.0,427.87,342.02
2018,7,22,19,0,296.0,28.0,2.2,16.9,54.0,329.29,241.5
2018,7,22,19,15,170.0,16.5,2.15,16.6,29.5,143.97,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.3,5.0,36.2,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,5,15,59.5,9.0,1.9,12.95,12.5,7.08,0.0
2018,7,23,5,30,119.0,18.0,1.9,13.4,25.0,13.73,0.04
2018,7,23,5,45,251.5,28.5,1.9,13.85,61.5,23.08,13.88
2018,7,23,6,0,384.0,39.0,1.9,14.3,98.0,31.82,22.32
2018,7,23,6,15,384.5,47.5,1.85,14.9,125.0,38.0,28.13
2018,7,23,6,30,385.0,56.0,1.8,15.5,152.0,43.87,33.48
2018,7,23,6,45,428.5,70.5,1.75,16.1,199.5,54.42,42.79
2018,7,23,7,0,472.0,85.0,1.7,16.7,247.0,64.62,51.6
2018,7,23,7,15,536.5,91.0,1.7,17.25,303.5,68.74,54.93
2018,7,23,7,30,601.0,97.0,1.7,17.8,360.0,72.9,58.23
2018,7,23,7,45,659.0,96.0,1.7,18.3,416.0,72.33,57.41
2018,7,23,8,0,717.0,95.0,1.7,18.8,472.0,78.05,61.99
2018,7,23,8,15,732.0,98.5,1.7,19.2,515.0,79.86,63.21
2018,7,23,8,30,747.0,102.0,1.7,19.6,558.0,81.57,64.35
2018,7,23,8,45,802.0,95.5,1.7,20.05,618.0,78.02,61.04
2018,7,23,9,0,857.0,89.0,1.7,20.5,678.0,84.65,66.33
2018,7,23,9,15,833.5,104.0,1.75,20.85,705.0,92.21,72.39
2018,7,23,9,30,810.0,119.0,1.8,21.2,732.0,88.98,69.42
2018,7,23,9,45,844.5,111.0,1.85,21.55,776.5,95.14,74.31
2018,7,23,10,0,879.0,103.0,1.9,21.9,821.0,118.57,71.21
2018,7,23,10,15,896.5,99.5,1.95,22.15,854.0,171.93,95.71
2018,7,23,10,30,914.0,96.0,2.0,22.4,887.0,227.24,134.09
2018,7,23,10,45,919.0,96.0,2.05,22.6,909.5,283.41,179.89
2018,7,23,11,0,924.0,96.0,2.1,22.8,932.0,339.82,228.33
2018,7,23,11,15,927.0,97.0,2.15,23.05,948.0,396.19,277.12
2018,7,23,11,30,930.0,98.0,2.2,23.3,964.0,452.21,324.92
2018,7,23,11,45,932.0,98.0,2.25,23.5,972.5,506.55,370.39
2018,7,23,12,0,934.0,98.0,2.3,23.7,981.0,559.99,413.89
2018,7,23,12,15,933.5,99.0,2.35,23.7,982.5,611.63,455.17
2018,7,23,12,30,933.0,100.0,2.4,23.7,984.0,661.76,494.24
2018,7,23,12,45,929.5,101.5,2.45,23.75,977.0,708.54,529.88
2018,7,23,13,0,926.0,103.0,2.5,23.8,970.0,753.11,563.18
2018,7,23,13,15,923.0,103.0,2.55,23.65,956.5,794.39,593.45
2018,7,23,13,30,920.0,103.0,2.6,23.5,943.0,833.02,620.47
2018,7,23,13,45,915.0,102.5,2.65,23.4,922.0,866.7,644.01
2018,7,23,14,0,910.0,102.0,2.7,23.3,901.0,897.24,665.49
2018,7,23,14,15,904.0,100.5,2.75,23.05,873.5,922.65,684.04
2018,7,23,14,30,898.0,99.0,2.8,22.8,846.0,944.62,700.46
2018,7,23,14,45,774.0,133.5,2.85,22.6,758.5,901.41,673.3
2018,7,23,15,0,650.0,168.0,2.9,22.4,671.0,846.35,638.2
2018,7,23,15,15,697.5,144.5,2.9,22.4,659.5,884.31,665.93
2018,7,23,15,30,745.0,121.0,2.9,22.4,648.0,913.14,686.7
2018,7,23,15,45,791.5,104.0,2.9,22.05,632.5,952.15,715.49
2018,7,23,16,0,838.0,87.0,2.9,21.7,617.0,974.45,733.08
2018,7,23,16,15,823.5,83.0,2.95,21.5,570.5,960.01,726.2
2018,7,23,16,30,809.0,79.0,3.0,21.3,524.0,954.79,726.01
2018,7,23,16,45,787.5,75.5,3.0,21.1,475.0,927.17,710.0
2018,7,23,17,0,766.0,72.0,3.0,20.9,426.0,896.65,691.93
2018,7,23,17,15,736.5,68.5,3.0,20.55,376.0,855.51,666.36
2018,7,23,17,30,707.0,65.0,3.0,20.2,326.0,812.24,638.52
2018,7,23,17,45,665.5,60.5,3.0,19.85,276.5,754.28,598.78
2018,7,23,18,0,624.0,56.0,3.0,19.5,227.0,702.3,561.64
2018,7,23,18,15,562.5,50.0,2.95,18.95,180.5,623.85,502.27
2018,7,23,18,30,501.0,44.0,2.9,18.4,134.0,546.97,440.71
2018,7,23,18,45,406.5,36.0,2.9,17.9,94.0,441.69,352.77
2018,7,23,19,0,312.0,28.0,2.9,17.4,54.0,340.56,246.46
2018,7,23,19,15,179.5,16.5,2.85,17.05,29.5,151.26,0.0
2018,7,23,19,30,47.0,5.0,2.8,16.7,5.0,3.93,0.0
2018,7,23,19,45,23.5,2.5,2.8,16.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,13.8,16.5,8.65,0.0
2018,7,24,5,30,183.0,22.0,2.9,14.1,33.0,18.09,0.3
2018,7,24,5,45,292.5,33.0,2.9,14.45,69.0,27.06,17.07
2018,7,24,6,0,402.0,44.0,2.9,14.8,105.0,36.03,25.89
2018,7,24,6,15,475.0,51.5,2.85,15.35,149.5,41.94,31.52
2018,7,24,6,30,548.0,59.0,2.8,15.9,194.0,47.91,36.97
2018,7,24,6,45,599.0,64.5,2.8,16.4,243.0,52.14,40.71
2018,7,24,7,0,650.0,70.0,2.8,16.9,292.0,56.4,44.33
2018,7,24,7,15,686.5,74.5,2.75,17.65,342.5,59.73,46.99
2018,7,24,7,30,723.0,79.0,2.7,18.4,393.0,68.15,54.01
2018,7,24,7,45,750.5,81.5,2.7,19.15,442.5,69.99,55.22
2018,7,24,8,0,778.0,84.0,2.7,19.9,492.0,71.83,56.42
2018,7,24,8,15,798.0,86.5,2.75,20.5,539.5,73.47,57.48
2018,7,24,8,30,818.0,89.0,2.8,21.1,587.0,75.05,58.49
2018,7,24,8,45,808.0,99.0,2.8,21.65,621.5,80.4,62.68
2018,7,24,9,0,798.0,109.0,2.8,22.2,656.0,85.29,66.45
2018,7,24,9,15,834.5,103.0,2.85,22.55,705.5,91.71,71.53
2018,7,24,9,30,871.0,97.0,2.9,22.9,755.0,89.17,69.15
2018,7,24,9,45,878.5,99.5,3.0,23.25,789.5,90.31,69.86
2018,7,24,10,0,886.0,102.0,3.1,23.6,824.0,117.17,70.24
2018,7,24,10,15,876.0,111.5,3.15,23.9,847.0,174.71,98.4
2018,7,24,10,30,866.0,121.0,3.2,24.2,870.0,231.36,138.7
2018,7,24,10,45,890.5,112.0,3.25,24.45,899.5,284.84,181.35
2018,7,24,11,0,915.0,103.0,3.3,24.7,929.0,340.38,228.31
2018,7,24,11,15,919.5,102.5,3.35,24.85,945.0,396.04,276.69
2018,7,24,11,30,924.0,102.0,3.4,25.0,961.0,451.47,324.33
2018,7,24,11,45,927.0,101.0,3.45,25.2,969.5,505.44,369.79
2018,7,24,12,0,930.0,100.0,3.5,25.4,978.0,558.58,413.39
2018,7,24,12,15,928.0,101.5,3.5,25.4,978.5,609.64,454.47
2018,7,24,12,30,926.0,103.0,3.5,25.4,979.0,659.08,493.23
2018,7,24,12,45,922.5,104.5,3.55,25.35,972.0,705.68,529.27
2018,7,24,13,0,919.0,106.0,3.6,25.3,965.0,750.08,563.0
2018,7,24,13,15,917.5,105.0,3.65,25.25,952.0,791.51,593.59
2018,7,24,13,30,916.0,104.0,3.7,25.2,939.0,830.35,620.81
2018,7,24,13,45,914.0,102.0,3.7,25.1,919.0,865.09,645.07
2018,7,24,14,0,912.0,100.0,3.7,25.0,899.0,896.8,667.27
2018,7,24,14,15,907.0,98.5,3.7,24.8,872.5,923.15,686.16
2018,7,24,14,30,902.0,97.0,3.7,24.6,846.0,946.1,702.89
2018,7,24,14,45,890.0,97.0,3.7,24.4,811.0,960.51,714.04
2018,7,24,15,0,878.0,97.0,3.7,24.2,776.0,971.21,722.94
2018,7,24,15,15,852.0,102.0,3.7,24.2,733.0,969.91,723.42
2018,7,24,15,30,826.0,107.0,3.7,24.2,690.0,978.41,730.75
2018,7,24,15,45,810.0,104.5,3.65,23.7,646.5,971.5,728.91
2018,7,24,16,0,794.0,102.0,3.6,23.2,603.0,960.99,724.87
2018,7,24,16,15,790.0,93.5,3.55,22.9,559.5,951.89,721.37
2018,7,24,16,30,786.0,85.0,3.5,22.6,516.0,939.19,715.47
2018,7,24,16,45,771.5,79.5,3.5,22.35,469.0,916.26,702.73
2018,7,24,17,0,757.0,74.0,3.5,22.1,422.0,890.3,687.77
2018,7,24,17,15,730.5,69.0,3.45,21.65,372.5,850.22,662.69
2018,7,24,17,30,704.0,64.0,3.4,21.2,323.0,807.95,635.35
2018,7,24,17,45,672.0,58.5,3.35,20.8,275.0,757.84,601.03
2018,7,24,18,0,640.0,53.0,3.3,20.4,227.0,706.45,564.06
2018,7,24,18,15,582.5,47.0,3.25,19.9,180.5,630.26,506.23
2018,7,24,18,30,525.0,41.0,3.2,19.4,134.0,563.73,452.35
2018,7,24,18,45,425.0,33.5,3.15,18.9,93.5,454.06,360.75
2018,7,24,19,0,325.0,26.0,3.1,18.4,53.0,347.67,246.46
2018,7,24,19,15,188.0,15.5,3.1,18.05,29.0,156.97,0.0
2018,7,24,19,30,51.0,5.0,3.1,17.7,5.0,3.93,0.0
2018,7,24,19,45,25.5,2.5,3.05,17.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,25,5,15,127.0,10.0,2.9,16.6,17.0,7.87,0.0
2018,7,25,5,30,254.0,20.0,2.9,17.2,34.0,16.57,0.0
2018,7,25,5,45,373.0,28.0,2.9,17.8,71.5,23.26,13.54
2018,7,25,6,0,492.0,36.0,2.9,18.4,109.0,30.14,20.38
2018,7,25,6,15,551.0,42.0,2.8,18.9,153.0,38.14,27.71
2018,7,25,6,30,610.0,48.0,2.7,19.4,197.0,43.57,32.62
2018,7,25,6,45,619.5,57.5,2.65,19.9,239.0,47.27,35.86
2018,7,25,7,0,629.0,67.0,2.6,20.4,281.0,53.97,41.58
2018,7,25,7,15,643.5,77.0,2.6,21.1,326.5,60.77,47.22
2018,7,25,7,30,658.0,87.0,2.6,21.8,372.0,67.22,52.46
2018,7,25,7,45,633.5,105.0,2.6,22.45,406.5,77.84,61.17
2018,7,25,8,0,609.0,123.0,2.6,23.1,441.0,87.73,69.12
2018,7,25,8,15,628.5,133.0,2.65,23.8,488.5,92.83,72.94
2018,7,25,8,30,648.0,143.0,2.7,24.5,536.0,97.6,76.46
2018,7,25,8,45,682.0,143.0,2.75,25.15,584.5,96.49,75.1
2018,7,25,9,0,716.0,143.0,2.8,25.8,633.0,95.52,73.9
2018,7,25,9,15,723.0,152.0,2.85,26.1,672.0,98.77,76.29
2018,7,25,9,30,730.0,161.0,2.9,26.4,711.0,101.7,78.41
2018,7,25,9,45,728.5,174.5,2.95,26.7,745.0,106.36,81.95
2018,7,25,10,0,727.0,188.0,3.0,27.0,779.0,133.37,85.33
2018,7,25,10,15,762.5,177.0,3.05,27.1,817.0,187.69,111.47
2018,7,25,10,30,798.0,166.0,3.1,27.2,855.0,236.45,143.61
2018,7,25,10,45,834.0,149.5,3.2,27.35,886.5,286.09,182.15
2018,7,25,11,0,870.0,133.0,3.3,27.5,918.0,343.52,229.29
2018,7,25,11,15,896.0,119.0,3.35,27.5,939.5,396.93,274.81
2018,7,25,11,30,922.0,105.0,3.4,27.5,961.0,451.71,321.24
2018,7,25,11,45,922.5,106.0,3.45,27.45,969.0,505.9,366.78
2018,7,25,12,0,923.0,107.0,3.5,27.4,977.0,559.09,410.41
2018,7,25,12,15,924.5,106.0,3.55,27.3,978.5,610.24,451.54
2018,7,25,12,30,926.0,105.0,3.6,27.2,980.0,659.99,490.64
2018,7,25,12,45,894.5,124.0,3.6,27.05,964.5,701.39,522.47
2018,7,25,13,0,863.0,143.0,3.6,26.9,949.0,738.53,550.49
2018,7,25,13,15,893.5,122.0,3.65,26.75,945.5,787.07,587.12
2018,7,25,13,30,924.0,101.0,3.7,26.6,942.0,833.7,619.77
2018,7,25,13,45,878.0,125.0,3.7,26.45,909.5,855.36,635.07
2018,7,25,14,0,832.0,149.0,3.7,26.3,877.0,885.15,656.12
2018,7,25,14,15,779.5,171.5,3.7,26.1,836.5,891.31,661.36
2018,7,25,14,30,727.0,194.0,3.7,25.9,796.0,901.76,669.82
2018,7,25,14,45,730.5,181.5,3.7,25.65,765.5,917.17,681.87
2018,7,25,15,0,734.0,169.0,3.7,25.4,735.0,929.11,691.69
2018,7,25,15,15,730.5,159.5,3.7,25.4,698.5,933.91,696.23
2018,7,25,15,30,727.0,150.0,3.7,25.4,662.0,935.14,698.57
2018,7,25,15,45,735.5,135.0,3.7,24.85,625.0,938.48,704.06
2018,7,25,16,0,744.0,120.0,3.7,24.3,588.0,930.86,702.25
2018,7,25,16,15,732.0,112.5,3.65,23.9,543.5,922.29,699.27
2018,7,25,16,30,720.0,105.0,3.6,23.5,499.0,903.28,689.18
2018,7,25,16,45,699.0,99.0,3.6,23.1,451.5,874.01,672.21
2018,7,25,17,0,678.0,93.0,3.6,22.7,404.0,842.02,653.1
2018,7,25,17,15,662.5,84.0,3.6,22.2,358.0,808.98,633.04
2018,7,25,17,30,647.0,75.0,3.6,21.7,312.0,773.52,610.51
2018,7,25,17,45,612.0,68.0,3.55,21.25,264.5,720.09,573.36
2018,7,25,18,0,577.0,61.0,3.5,20.8,217.0,665.8,533.86
2018,7,25,18,15,516.5,53.5,3.45,20.25,171.5,587.21,473.64
2018,7,25,18,30,456.0,46.0,3.4,19.7,126.0,510.17,411.28
2018,7,25,18,45,363.0,36.5,3.35,19.2,87.5,405.53,322.96
2018,7,25,19,0,270.0,27.0,3.3,18.7,49.0,302.14,210.09
2018,7,25,19,15,152.5,16.5,3.3,18.45,27.0,130.37,0.0
2018,7,25,19,30,35.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,17.9,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,3.15,15.2,12.0,7.47,0.0
2018,7,26,5,30,102.0,19.0,3.1,15.9,24.0,14.4,0.0
2018,7,26,5,45,154.5,34.0,3.1,16.6,51.5,25.52,15.37
2018,7,26,6,0,207.0,49.0,3.1,17.3,79.0,36.45,25.89
2018,7,26,6,15,286.0,63.5,3.0,17.8,122.5,47.05,35.61
2018,7,26,6,30,365.0,78.0,2.9,18.3,166.0,57.57,45.04
2018,7,26,6,45,420.0,91.0,2.8,18.8,215.0,66.7,53.03
2018,7,26,7,0,475.0,104.0,2.7,19.3,264.0,75.67,60.67
2018,7,26,7,15,506.0,115.5,2.6,19.85,311.0,83.12,66.81
2018,7,26,7,30,537.0,127.0,2.5,20.4,358.0,90.33,72.62
2018,7,26,7,45,552.5,139.5,2.4,20.95,403.0,97.59,78.36
2018,7,26,8,0,568.0,152.0,2.3,21.5,448.0,104.5,83.74
2018,7,26,8,15,573.5,165.5,2.25,22.05,488.5,111.41,89.04
2018,7,26,8,30,579.0,179.0,2.2,22.6,529.0,117.89,93.95
2018,7,26,8,45,597.5,186.5,2.15,23.15,572.0,120.67,95.74
2018,7,26,9,0,616.0,194.0,2.1,23.7,615.0,122.52,96.78
2018,7,26,9,15,644.0,194.0,2.1,24.1,657.0,120.12,94.41
2018,7,26,9,30,672.0,194.0,2.1,24.5,699.0,117.87,92.21
2018,7,26,9,45,748.5,165.5,2.15,24.9,753.0,102.5,79.32
2018,7,26,10,0,825.0,137.0,2.2,25.3,807.0,119.32,73.78
2018,7,26,10,15,840.0,135.0,2.25,25.55,838.5,171.88,97.16
2018,7,26,10,30,855.0,133.0,2.3,25.8,870.0,233.5,139.58
2018,7,26,10,45,863.5,132.5,2.35,26.05,893.5,287.71,182.62
2018,7,26,11,0,872.0,132.0,2.4,26.3,917.0,342.6,228.7
2018,7,26,11,15,877.5,131.5,2.45,26.3,933.5,396.92,275.23
2018,7,26,11,30,883.0,131.0,2.5,26.3,950.0,451.19,321.26
2018,7,26,11,45,888.0,129.5,2.6,26.3,959.5,504.39,365.66
2018,7,26,12,0,893.0,128.0,2.7,26.3,969.0,557.04,408.6
2018,7,26,12,15,894.0,127.5,2.75,26.2,970.0,607.36,448.81
2018,7,26,12,30,895.0,127.0,2.8,26.1,971.0,656.35,487.07
2018,7,26,12,45,894.5,126.0,2.9,26.05,965.0,702.41,522.51
2018,7,26,13,0,894.0,125.0,3.0,26.0,959.0,746.47,555.88
2018,7,26,13,15,895.0,122.5,3.05,25.9,947.0,788.24,587.02
2018,7,26,13,30,896.0,120.0,3.1,25.8,935.0,827.58,614.5
2018,7,26,13,45,898.0,115.0,3.2,25.75,916.0,862.91,639.32
2018,7,26,14,0,900.0,110.0,3.3,25.7,897.0,895.3,662.23
2018,7,26,14,15,898.0,107.0,3.35,25.55,871.0,922.95,681.99
2018,7,26,14,30,896.0,104.0,3.4,25.4,845.0,947.29,699.69
2018,7,26,14,45,893.0,100.0,3.45,25.25,813.0,966.22,713.96
2018,7,26,15,0,890.0,96.0,3.5,25.1,781.0,981.57,726.06
2018,7,26,15,15,879.5,94.0,3.5,25.1,742.0,988.11,731.73
2018,7,26,15,30,869.0,92.0,3.5,25.1,703.0,990.94,735.19
2018,7,26,15,45,859.0,88.5,3.6,24.7,660.5,988.86,737.45
2018,7,26,16,0,849.0,85.0,3.7,24.3,618.0,983.16,737.45
2018,7,26,16,15,835.0,81.5,3.75,24.0,571.5,969.85,731.81
2018,7,26,16,30,821.0,78.0,3.8,23.7,525.0,953.17,723.97
2018,7,26,16,45,798.0,75.0,3.8,23.4,475.5,937.18,716.28
2018,7,26,17,0,775.0,72.0,3.8,23.1,426.0,905.72,697.69
2018,7,26,17,15,742.5,69.0,3.8,22.55,375.0,862.15,670.82
2018,7,26,17,30,710.0,66.0,3.8,22.0,324.0,816.45,641.56
2018,7,26,17,45,664.5,61.5,3.85,21.5,273.5,754.49,599.14
2018,7,26,18,0,619.0,57.0,3.9,21.0,223.0,699.31,559.67
2018,7,26,18,15,553.0,51.0,3.85,20.45,176.0,616.86,496.63
2018,7,26,18,30,487.0,45.0,3.8,19.9,129.0,536.11,431.32
2018,7,26,18,45,383.0,36.0,3.75,19.3,89.0,421.84,335.22
2018,7,26,19,0,279.0,27.0,3.7,18.7,49.0,307.42,208.35
2018,7,26,19,15,157.0,16.0,3.7,18.35,26.5,133.39,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.0,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,5,15,94.0,10.0,3.6,13.6,15.0,7.87,0.0
2018,7,27,5,30,188.0,20.0,3.6,13.9,30.0,16.49,0.0
2018,7,27,5,45,292.0,31.0,3.55,14.2,64.5,25.48,15.37
2018,7,27,6,0,396.0,42.0,3.5,14.5,99.0,34.46,24.44
2018,7,27,6,15,466.5,50.5,3.5,15.05,143.5,41.17,30.81
2018,7,27,6,30,537.0,59.0,3.5,15.6,188.0,47.87,36.95
2018,7,27,6,45,598.5,65.0,3.5,16.15,240.0,52.57,41.12
2018,7,27,7,0,660.0,71.0,3.5,16.7,292.0,57.32,45.18
2018,7,27,7,15,694.5,76.0,3.5,17.45,343.0,60.95,48.12
2018,7,27,7,30,729.0,81.0,3.5,18.2,394.0,69.81,55.52
2018,7,27,7,45,753.5,85.5,3.45,18.95,444.0,72.99,57.88
2018,7,27,8,0,778.0,90.0,3.4,19.7,494.0,76.05,60.12
2018,7,27,8,15,797.5,94.0,3.4,20.3,542.5,78.55,61.89
2018,7,27,8,30,817.0,98.0,3.4,20.9,591.0,80.93,63.55
2018,7,27,8,45,831.5,101.5,3.4,21.5,636.0,82.73,64.71
2018,7,27,9,0,846.0,105.0,3.4,22.1,681.0,84.39,65.76
2018,7,27,9,15,852.0,110.5,3.45,22.5,720.5,96.38,75.49
2018,7,27,9,30,858.0,116.0,3.5,22.9,760.0,98.95,77.31
2018,7,27,9,45,859.5,122.5,3.55,23.35,793.5,101.58,79.19
2018,7,27,10,0,861.0,129.0,3.6,23.8,827.0,125.49,79.26
2018,7,27,10,15,871.0,129.0,3.65,24.1,857.0,179.57,103.0
2018,7,27,10,30,881.0,129.0,3.7,24.4,887.0,234.87,140.77
2018,7,27,10,45,890.0,129.0,3.75,24.75,912.0,290.98,185.7
2018,7,27,11,0,899.0,129.0,3.8,25.1,937.0,347.83,233.9
2018,7,27,11,15,905.0,129.0,3.85,25.1,954.5,404.18,282.76
2018,7,27,11,30,911.0,129.0,3.9,25.1,972.0,460.54,331.19
2018,7,27,11,45,915.5,127.5,3.95,25.15,981.5,515.06,377.27
2018,7,27,12,0,920.0,126.0,4.0,25.2,991.0,568.96,421.73
2018,7,27,12,15,921.0,125.0,4.05,25.15,992.0,620.35,463.41
2018,7,27,12,30,922.0,124.0,4.1,25.1,993.0,670.33,503.02
2018,7,27,12,45,922.0,123.0,4.2,25.0,987.0,717.97,540.31
2018,7,27,13,0,922.0,122.0,4.3,24.9,981.0,763.61,575.47
2018,7,27,13,15,921.0,120.5,4.35,24.8,967.5,805.84,607.44
2018,7,27,13,30,920.0,119.0,4.4,24.7,954.0,845.47,635.54
2018,7,27,13,45,911.0,120.5,4.4,24.65,931.5,878.33,658.59
2018,7,27,14,0,902.0,122.0,4.4,24.6,909.0,907.87,679.42
2018,7,27,14,15,897.0,119.0,4.4,24.45,881.0,933.36,697.82
2018,7,27,14,30,892.0,116.0,4.4,24.3,853.0,955.36,713.97
2018,7,27,14,45,891.0,110.5,4.4,24.2,821.0,975.06,728.58
2018,7,27,15,0,890.0,105.0,4.4,24.1,789.0,991.14,740.91
2018,7,27,15,15,878.0,103.5,4.4,24.1,749.0,997.07,746.28
2018,7,27,15,30,866.0,102.0,4.4,24.1,709.0,999.26,749.39
2018,7,27,15,45,831.0,106.0,4.4,23.75,658.5,994.49,749.01
2018,7,27,16,0,796.0,110.0,4.4,23.4,608.0,972.47,737.02
2018,7,27,16,15,761.0,111.0,4.4,23.05,557.0,943.15,720.08
2018,7,27,16,30,726.0,112.0,4.4,22.7,506.0,918.52,706.32
2018,7,27,16,45,688.5,111.5,4.4,22.35,456.5,879.54,682.22
2018,7,27,17,0,651.0,111.0,4.4,22.0,407.0,837.85,655.74
2018,7,27,17,15,602.5,107.5,4.4,21.3,355.5,779.12,617.13
2018,7,27,17,30,554.0,104.0,4.4,20.6,304.0,718.5,575.82
2018,7,27,17,45,489.5,96.0,4.35,19.95,252.5,630.19,511.33
2018,7,27,18,0,425.0,88.0,4.3,19.3,201.0,552.01,452.09
2018,7,27,18,15,360.5,74.5,4.25,18.65,156.0,467.98,385.33
2018,7,27,18,30,296.0,61.0,4.2,18.0,111.0,386.7,317.44
2018,7,27,18,45,216.0,44.5,4.1,17.35,74.5,291.33,234.05
2018,7,27,19,0,136.0,28.0,4.0,16.7,38.0,192.49,125.93
2018,7,27,19,15,72.0,15.0,4.0,16.35,20.0,67.18,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.0,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.6,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,13.55,6.0,3.93,0.0
2018,7,28,5,30,32.0,10.0,3.1,14.0,12.0,7.82,0.0
2018,7,28,5,45,65.0,26.0,3.1,14.45,34.0,19.7,10.46
2018,7,28,6,0,98.0,42.0,3.1,14.9,56.0,31.28,21.61
2018,7,28,6,15,131.5,65.0,3.05,15.45,91.5,47.2,36.05
2018,7,28,6,30,165.0,88.0,3.0,16.0,127.0,62.65,49.92
2018,7,28,6,45,194.5,112.5,2.9,16.55,169.5,78.52,63.9
2018,7,28,7,0,224.0,137.0,2.8,17.1,212.0,93.91,77.15
2018,7,28,7,15,251.5,161.0,2.8,17.5,258.0,108.49,89.47
2018,7,28,7,30,279.0,185.0,2.8,17.9,304.0,122.59,101.16
2018,7,28,7,45,303.5,205.5,2.75,18.25,350.0,134.25,110.59
2018,7,28,8,0,328.0,226.0,2.7,18.6,396.0,145.48,119.54
2018,7,28,8,15,342.0,243.5,2.65,19.1,435.5,154.47,126.43
2018,7,28,8,30,356.0,261.0,2.6,19.6,475.0,163.05,132.91
2018,7,28,8,45,274.0,281.0,2.55,20.05,453.0,169.81,137.85
2018,7,28,9,0,192.0,301.0,2.5,20.5,431.0,186.24,150.73
2018,7,28,9,15,240.5,313.5,2.5,21.1,486.5,181.43,146.03
2018,7,28,9,30,289.0,326.0,2.5,21.7,542.0,186.9,149.82
2018,7,28,9,45,362.5,325.5,2.55,22.3,610.0,187.13,149.36
2018,7,28,10,0,436.0,325.0,2.6,22.9,678.0,187.07,134.89
2018,7,28,10,15,483.5,325.0,2.65,23.15,729.5,226.44,153.88
2018,7,28,10,30,531.0,325.0,2.7,23.4,781.0,271.76,183.55
2018,7,28,10,45,542.0,330.0,2.75,23.6,806.0,317.09,218.57
2018,7,28,11,0,553.0,335.0,2.8,23.8,831.0,364.06,256.53
2018,7,28,11,15,558.0,338.0,2.9,23.8,846.5,409.29,294.1
2018,7,28,11,30,563.0,341.0,3.0,23.8,862.0,455.14,331.89
2018,7,28,11,45,565.5,342.5,3.05,23.85,869.5,499.34,367.8
2018,7,28,12,0,568.0,344.0,3.1,23.9,877.0,543.47,402.91
2018,7,28,12,15,625.5,307.5,3.2,23.95,895.5,587.79,438.05
2018,7,28,12,30,683.0,271.0,3.3,24.0,914.0,640.6,478.97
2018,7,28,12,45,758.0,222.0,3.35,24.05,931.0,696.91,522.1
2018,7,28,13,0,833.0,173.0,3.4,24.1,948.0,749.54,562.46
2018,7,28,13,15,818.5,180.0,3.45,24.05,932.0,787.6,590.73
2018,7,28,13,30,804.0,187.0,3.5,24.0,916.0,822.42,616.4
2018,7,28,13,45,783.5,194.0,3.5,24.0,891.0,848.87,635.57
2018,7,28,14,0,763.0,201.0,3.5,24.0,866.0,880.86,658.05
2018,7,28,14,15,743.0,205.0,3.55,23.9,835.5,898.62,671.41
2018,7,28,14,30,723.0,209.0,3.6,23.8,805.0,912.46,682.16
2018,7,28,14,45,701.0,210.0,3.6,23.7,768.5,917.54,686.85
2018,7,28,15,0,679.0,211.0,3.6,23.6,732.0,918.59,689.03
2018,7,28,15,15,664.0,206.0,3.6,23.6,693.5,916.72,689.14
2018,7,28,15,30,649.0,201.0,3.6,23.6,655.0,911.19,686.92
2018,7,28,15,45,625.5,196.5,3.65,23.05,611.0,893.94,678.55
2018,7,28,16,0,602.0,192.0,3.7,22.5,567.0,864.49,661.73
2018,7,28,16,15,578.0,182.5,3.7,22.0,520.0,835.45,644.7
2018,7,28,16,30,554.0,173.0,3.7,21.5,473.0,803.69,625.52
2018,7,28,16,45,525.5,161.5,3.7,21.05,424.0,762.55,599.12
2018,7,28,17,0,497.0,150.0,3.7,20.6,375.0,719.36,570.71
2018,7,28,17,15,466.0,136.5,3.7,20.0,327.0,669.53,536.91
2018,7,28,17,30,435.0,123.0,3.7,19.4,279.0,618.48,501.1
2018,7,28,17,45,399.5,108.0,3.65,18.85,234.0,560.37,458.22
2018,7,28,18,0,364.0,93.0,3.6,18.3,189.0,502.1,413.34
2018,7,28,18,15,311.0,76.5,3.6,17.75,146.0,426.2,351.97
2018,7,28,18,30,258.0,60.0,3.6,17.2,103.0,352.16,289.37
2018,7,28,18,45,195.5,43.0,3.55,16.7,69.5,272.0,218.14
2018,7,28,19,0,133.0,26.0,3.5,16.2,36.0,184.91,115.87
2018,7,28,19,15,70.5,13.5,3.55,15.9,18.5,64.82,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.6,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.3,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,14.25,6.5,4.33,0.0
2018,7,29,5,30,38.0,11.0,2.8,14.6,13.0,8.56,0.0
2018,7,29,5,45,83.0,28.5,2.8,14.95,38.5,21.47,11.72
2018,7,29,6,0,128.0,46.0,2.8,15.3,64.0,34.1,23.98
2018,7,29,6,15,171.5,68.5,2.75,15.6,103.0,49.72,38.22
2018,7,29,6,30,215.0,91.0,2.7,15.9,142.0,64.97,51.97
2018,7,29,6,45,253.5,112.0,2.6,16.2,186.0,78.91,64.32
2018,7,29,7,0,292.0,133.0,2.5,16.5,230.0,92.52,76.11
2018,7,29,7,15,329.0,149.5,2.5,16.75,276.0,103.17,85.11
2018,7,29,7,30,366.0,166.0,2.5,17.0,322.0,113.56,93.72
2018,7,29,7,45,399.5,180.5,2.45,17.3,370.0,119.27,98.17
2018,7,29,8,0,433.0,195.0,2.4,17.6,418.0,126.9,104.21
2018,7,29,8,15,463.0,205.0,2.4,18.2,464.5,131.56,107.54
2018,7,29,8,30,493.0,215.0,2.4,18.8,511.0,135.99,110.66
2018,7,29,8,45,521.0,222.0,2.4,19.4,556.0,138.52,112.17
2018,7,29,9,0,549.0,229.0,2.4,20.0,601.0,140.89,113.57
2018,7,29,9,15,607.5,216.0,2.45,20.6,651.0,132.36,105.95
2018,7,29,9,30,666.0,203.0,2.5,21.2,701.0,123.15,97.87
2018,7,29,9,45,727.0,182.0,2.5,21.85,749.0,110.75,87.19
2018,7,29,10,0,788.0,161.0,2.5,22.5,797.0,127.02,83.33
2018,7,29,10,15,805.0,158.5,2.55,22.75,829.0,177.73,104.86
2018,7,29,10,30,822.0,156.0,2.6,23.0,861.0,230.69,140.48
2018,7,29,10,45,830.5,156.5,2.6,23.2,885.0,285.48,184.16
2018,7,29,11,0,839.0,157.0,2.6,23.4,909.0,341.17,231.12
2018,7,29,11,15,828.0,167.5,2.65,23.3,920.5,397.09,279.62
2018,7,29,11,30,817.0,178.0,2.7,23.2,932.0,451.66,326.41
2018,7,29,11,45,752.0,222.0,2.75,23.15,921.0,501.89,369.12
2018,7,29,12,0,687.0,266.0,2.8,23.1,910.0,547.76,406.73
2018,7,29,12,15,678.5,267.0,2.85,22.9,903.5,589.84,440.71
2018,7,29,12,30,670.0,268.0,2.9,22.7,897.0,630.11,472.61
2018,7,29,12,45,660.5,280.5,2.95,22.5,897.0,676.15,507.68
2018,7,29,13,0,651.0,293.0,3.0,22.3,897.0,720.22,540.67
2018,7,29,13,15,671.0,275.5,3.05,22.1,890.0,761.15,571.79
2018,7,29,13,30,691.0,258.0,3.1,21.9,883.0,800.56,601.63
2018,7,29,13,45,701.0,241.0,3.1,21.7,862.5,830.21,624.2
2018,7,29,14,0,711.0,224.0,3.1,21.5,842.0,856.98,644.76
2018,7,29,14,15,670.5,236.5,3.15,21.3,804.5,862.79,649.92
2018,7,29,14,30,630.0,249.0,3.2,21.1,767.0,863.48,651.64
2018,7,29,14,45,675.0,216.0,3.2,20.85,750.5,898.56,679.19
2018,7,29,15,0,720.0,183.0,3.2,20.6,734.0,930.09,702.56
2018,7,29,15,15,702.0,179.0,3.2,20.6,693.0,926.67,701.38
2018,7,29,15,30,684.0,175.0,3.2,20.6,652.0,919.51,698.08
2018,7,29,15,45,642.0,175.0,3.25,20.0,600.0,888.66,680.46
2018,7,29,16,0,600.0,175.0,3.3,19.4,548.0,853.92,660.06
2018,7,29,16,15,567.0,169.0,3.35,19.0,499.5,808.32,631.07
2018,7,29,16,30,534.0,163.0,3.4,18.6,451.0,771.34,607.86
2018,7,29,16,45,448.5,162.5,3.4,18.25,388.0,685.54,546.86
2018,7,29,17,0,363.0,162.0,3.4,17.9,325.0,573.87,464.54
2018,7,29,17,15,318.0,145.5,3.4,17.55,275.5,509.11,416.59
2018,7,29,17,30,273.0,129.0,3.4,17.2,226.0,444.13,366.72
2018,7,29,17,45,294.0,111.0,3.45,16.85,200.5,440.52,366.1
2018,7,29,18,0,315.0,93.0,3.5,16.5,175.0,456.49,379.34
2018,7,29,18,15,269.5,77.0,3.45,16.2,136.5,389.52,323.58
2018,7,29,18,30,224.0,61.0,3.4,15.9,98.0,305.01,252.16
2018,7,29,18,45,162.5,42.5,3.35,15.65,64.5,224.48,180.26
2018,7,29,19,0,101.0,24.0,3.3,15.4,31.0,136.14,79.82
2018,7,29,19,15,53.0,12.5,3.3,15.25,16.0,50.55,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.1,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.0,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,15,13.0,5.0,3.1,13.45,5.5,3.93,0.0
2018,7,30,5,30,26.0,10.0,3.1,13.6,11.0,7.87,0.0
2018,7,30,5,45,62.0,27.5,3.1,13.75,34.5,20.68,10.96
2018,7,30,6,0,98.0,45.0,3.1,13.9,58.0,33.23,23.33
2018,7,30,6,15,137.5,69.0,3.1,14.3,96.0,49.73,38.41
2018,7,30,6,30,177.0,93.0,3.1,14.7,134.0,65.78,52.92
2018,7,30,6,45,213.5,116.5,3.1,15.05,178.0,81.08,66.53
2018,7,30,7,0,250.0,140.0,3.1,15.4,222.0,95.96,79.49
2018,7,30,7,15,286.0,159.5,3.05,16.0,268.5,108.17,89.75
2018,7,30,7,30,322.0,179.0,3.0,16.6,315.0,120.04,99.52
2018,7,30,7,45,356.0,194.5,3.0,17.15,362.5,129.34,106.93
2018,7,30,8,0,390.0,210.0,3.0,17.7,410.0,138.36,114.0
2018,7,30,8,15,412.5,223.5,2.95,18.4,453.5,145.76,119.53
2018,7,30,8,30,435.0,237.0,2.9,19.1,497.0,146.79,119.67
2018,7,30,8,45,452.5,249.5,2.85,19.8,538.5,151.61,122.99
2018,7,30,9,0,470.0,262.0,2.8,20.5,580.0,156.1,126.02
2018,7,30,9,15,483.0,272.0,2.85,21.15,616.0,158.85,127.65
2018,7,30,9,30,496.0,282.0,2.9,21.8,652.0,161.34,129.08
2018,7,30,9,45,504.5,292.0,2.9,22.45,684.0,163.44,130.2
2018,7,30,10,0,513.0,302.0,2.9,23.1,716.0,178.74,128.09
2018,7,30,10,15,520.0,310.5,3.0,23.35,743.0,221.9,149.37
2018,7,30,10,30,527.0,319.0,3.1,23.6,770.0,266.54,179.88
2018,7,30,10,45,530.5,326.5,3.15,23.8,791.0,311.24,214.69
2018,7,30,11,0,534.0,334.0,3.2,24.0,812.0,356.81,251.85
2018,7,30,11,15,537.5,338.0,3.3,24.05,826.5,401.11,288.7
2018,7,30,11,30,541.0,342.0,3.4,24.1,841.0,445.91,325.68
2018,7,30,11,45,541.5,346.0,3.45,24.1,849.0,489.7,361.39
2018,7,30,12,0,542.0,350.0,3.5,24.1,857.0,533.35,396.27
2018,7,30,12,15,588.5,321.5,3.55,24.15,873.0,580.13,432.95
2018,7,30,12,30,635.0,293.0,3.6,24.2,889.0,626.0,468.73
2018,7,30,12,45,694.5,255.5,3.65,24.25,903.0,679.82,509.93
2018,7,30,13,0,754.0,218.0,3.7,24.3,917.0,734.46,551.33
2018,7,30,13,15,730.0,228.5,3.75,24.05,897.0,767.29,576.2
2018,7,30,13,30,706.0,239.0,3.8,23.8,877.0,796.37,598.2
2018,7,30,13,45,672.5,252.0,3.8,23.6,848.5,815.81,612.78
2018,7,30,14,0,639.0,265.0,3.8,23.4,820.0,830.58,624.0
2018,7,30,14,15,612.0,269.0,3.8,23.05,786.5,838.78,631.27
2018,7,30,14,30,585.0,273.0,3.8,22.7,753.0,838.99,633.13
2018,7,30,14,45,548.5,277.5,3.75,22.4,713.0,831.14,628.82
2018,7,30,15,0,512.0,282.0,3.7,22.1,673.0,819.38,621.8
2018,7,30,15,15,497.0,272.5,3.7,22.1,635.5,811.17,617.54
2018,7,30,15,30,482.0,263.0,3.7,22.1,598.0,799.9,611.15
2018,7,30,15,45,453.5,254.5,3.65,21.4,553.5,773.09,594.94
2018,7,30,16,0,425.0,246.0,3.6,20.7,509.0,743.44,576.57
2018,7,30,16,15,399.0,232.0,3.6,20.3,463.5,684.56,536.98
2018,7,30,16,30,373.0,218.0,3.6,19.9,418.0,647.41,512.22
2018,7,30,16,45,351.5,200.0,3.6,19.5,374.0,608.18,485.54
2018,7,30,17,0,330.0,182.0,3.6,19.1,330.0,567.44,457.13
2018,7,30,17,15,310.0,162.0,3.6,18.6,287.5,524.23,426.4
2018,7,30,17,30,290.0,142.0,3.6,18.1,245.0,479.89,393.86
2018,7,30,17,45,265.0,121.0,3.6,17.6,203.5,428.35,354.39
2018,7,30,18,0,240.0,100.0,3.6,17.1,162.0,376.2,312.92
2018,7,30,18,15,205.5,78.5,3.6,16.7,123.5,314.03,261.22
2018,7,30,18,30,171.0,57.0,3.6,16.3,85.0,251.52,207.38
2018,7,30,18,45,128.0,39.0,3.65,15.9,56.0,188.43,150.21
2018,7,30,19,0,85.0,21.0,3.7,15.5,27.0,115.53,61.83
2018,7,30,19,15,44.5,11.0,3.7,15.3,14.0,42.82,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,14.9,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.2,13.35,4.0,2.75,0.0
2018,7,31,5,30,23.0,7.0,3.2,13.7,8.0,5.51,0.0
2018,7,31,5,45,53.5,22.0,3.2,14.05,28.0,16.78,7.64
2018,7,31,6,0,84.0,37.0,3.2,14.4,48.0,27.73,18.46
2018,7,31,6,15,117.0,59.5,3.15,14.95,82.5,43.44,32.74
2018,7,31,6,30,150.0,82.0,3.1,15.5,117.0,58.67,46.47
2018,7,31,6,45,179.5,107.0,3.0,16.05,158.5,74.95,60.88
2018,7,31,7,0,209.0,132.0,2.9,16.6,200.0,90.72,74.53
2018,7,31,7,15,237.5,155.5,2.9,17.05,245.5,105.1,86.74
2018,7,31,7,30,266.0,179.0,2.9,17.5,291.0,119.02,98.3
2018,7,31,7,45,292.0,199.5,2.85,17.95,337.0,130.79,107.84
2018,7,31,8,0,318.0,220.0,2.8,18.4,383.0,142.13,116.87
2018,7,31,8,15,343.5,237.0,2.75,18.8,428.5,151.22,123.92
2018,7,31,8,30,369.0,254.0,2.7,19.2,474.0,159.94,130.6
2018,7,31,8,45,392.0,266.0,2.7,19.65,516.0,165.74,134.79
2018,7,31,9,0,415.0,278.0,2.7,20.1,558.0,171.26,138.73
2018,7,31,9,15,485.5,265.0,2.7,21.0,612.0,155.48,124.91
2018,7,31,9,30,556.0,252.0,2.7,21.9,666.0,148.41,118.41
2018,7,31,9,45,641.5,220.5,2.75,22.75,720.0,129.0,101.89
2018,7,31,10,0,727.0,189.0,2.8,23.6,774.0,127.34,85.37
2018,7,31,10,15,742.0,188.5,2.85,23.95,804.5,177.14,106.69
2018,7,31,10,30,757.0,188.0,2.9,24.3,835.0,229.05,141.34
2018,7,31,10,45,771.5,185.5,2.95,24.7,860.0,287.37,186.81
2018,7,31,11,0,786.0,183.0,3.0,25.1,885.0,340.09,230.55
2018,7,31,11,15,794.0,182.5,3.1,25.2,902.5,393.21,275.83
2018,7,31,11,30,802.0,182.0,3.2,25.3,920.0,446.83,321.15
2018,7,31,11,45,810.0,179.5,3.25,25.4,930.5,499.4,364.8
2018,7,31,12,0,818.0,177.0,3.3,25.5,941.0,551.91,407.38
2018,7,31,12,15,829.5,170.0,3.35,25.55,945.5,602.83,447.9
2018,7,31,12,30,841.0,163.0,3.4,25.6,950.0,653.18,487.1
2018,7,31,12,45,855.5,152.0,3.5,25.6,948.0,693.21,518.8
2018,7,31,13,0,870.0,141.0,3.6,25.6,946.0,739.76,554.36
2018,7,31,13,15,865.5,141.0,3.65,25.55,931.5,779.12,583.93
2018,7,31,13,30,861.0,141.0,3.7,25.5,917.0,815.82,610.51
2018,7,31,13,45,848.5,144.5,3.75,25.4,894.5,846.03,631.99
2018,7,31,14,0,836.0,148.0,3.8,25.3,872.0,886.39,660.46
2018,7,31,14,15,807.0,159.0,3.85,25.1,839.5,903.33,673.26
2018,7,31,14,30,778.0,170.0,3.9,24.9,807.0,915.71,683.29
2018,7,31,14,45,786.5,156.5,3.95,24.75,777.5,935.8,698.6
2018,7,31,15,0,795.0,143.0,4.0,24.6,748.0,952.37,711.64
2018,7,31,15,15,791.0,135.0,4.0,24.6,710.5,958.81,717.33
2018,7,31,15,30,787.0,127.0,4.0,24.6,673.0,961.55,720.76
2018,7,31,15,45,767.5,124.5,4.05,23.95,628.5,951.03,717.5
2018,7,31,16,0,748.0,122.0,4.1,23.3,584.0,944.49,717.15
2018,7,31,16,15,714.0,121.5,4.1,22.8,534.0,915.19,700.39
2018,7,31,16,30,680.0,121.0,4.1,22.3,484.0,882.68,681.35
2018,7,31,16,45,642.5,118.0,4.1,21.8,434.0,840.64,655.2
2018,7,31,17,0,605.0,115.0,4.1,21.3,384.0,796.01,626.66
2018,7,31,17,15,558.5,108.5,4.05,20.7,333.0,736.13,586.09
2018,7,31,17,30,512.0,102.0,4.0,20.1,282.0,666.1,536.6
2018,7,31,17,45,451.0,92.5,3.95,19.45,232.5,588.9,479.78
2018,7,31,18,0,390.0,83.0,3.9,18.8,183.0,512.88,421.4
2018,7,31,18,15,324.0,69.0,3.85,18.25,139.5,427.69,352.75
2018,7,31,18,30,258.0,55.0,3.8,17.7,96.0,345.45,282.96
2018,7,31,18,45,181.5,38.5,3.7,17.15,62.5,254.08,201.45
2018,7,31,19,0,105.0,22.0,3.6,16.6,29.0,150.85,72.95
2018,7,31,19,15,55.0,11.5,3.6,16.25,15.0,51.25,0.0
2018,7,31,19,30,5.0,1.0,3.6,15.9,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,3.6,15.6,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,1,5,15,29.0,7.0,3.4,12.6,8.0,5.51,0.0
2018,8,1,5,30,58.0,14.0,3.4,12.9,16.0,11.02,0.0
2018,8,1,5,45,128.5,31.5,3.35,13.2,45.5,23.56,12.75
2018,8,1,6,0,199.0,49.0,3.3,13.5,75.0,36.4,26.03
2018,8,1,6,15,264.0,65.5,3.25,14.0,116.0,48.27,37.11
2018,8,1,6,30,329.0,82.0,3.2,14.5,157.0,59.95,47.78
2018,8,1,6,45,381.5,95.5,3.15,14.95,203.5,69.28,56.13
2018,8,1,7,0,434.0,109.0,3.1,15.4,250.0,78.43,64.08
2018,8,1,7,15,473.5,120.5,3.05,16.05,298.5,85.9,70.32
2018,8,1,7,30,513.0,132.0,3.0,16.7,347.0,93.16,76.24
2018,8,1,7,45,544.0,141.0,2.95,17.3,395.0,98.53,80.43
2018,8,1,8,0,575.0,150.0,2.9,17.9,443.0,103.72,84.39
2018,8,1,8,15,597.5,158.5,2.95,18.65,489.0,109.34,88.63
2018,8,1,8,30,620.0,167.0,3.0,19.4,535.0,112.72,90.94
2018,8,1,8,45,637.0,174.5,3.05,20.15,578.5,115.1,92.39
2018,8,1,9,0,654.0,182.0,3.1,20.9,622.0,117.27,93.67
2018,8,1,9,15,702.0,172.0,3.2,21.4,670.5,110.09,87.27
2018,8,1,9,30,750.0,162.0,3.3,21.9,719.0,103.64,81.55
2018,8,1,9,45,804.5,142.0,3.35,22.45,765.5,100.96,78.99
2018,8,1,10,0,859.0,122.0,3.4,23.0,812.0,115.66,75.55
2018,8,1,10,15,863.0,125.5,3.5,23.35,840.5,170.99,98.16
2018,8,1,10,30,867.0,129.0,3.6,23.7,869.0,226.97,135.74
2018,8,1,10,45,868.5,132.5,3.7,24.05,890.5,282.83,180.44
2018,8,1,11,0,870.0,136.0,3.8,24.4,912.0,338.69,228.05
2018,8,1,11,15,867.5,140.5,3.9,24.5,926.0,393.57,275.94
2018,8,1,11,30,865.0,145.0,4.0,24.6,940.0,447.68,322.78
