Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,11,45,858.5,151.0,4.1,24.65,946.0,499.95,367.36
2018,8,1,12,0,852.0,157.0,4.2,24.7,952.0,554.73,412.49
2018,8,1,12,15,861.5,151.0,4.25,24.65,955.5,601.41,450.88
2018,8,1,12,30,871.0,145.0,4.3,24.6,959.0,651.27,490.62
2018,8,1,12,45,882.0,137.0,4.35,24.55,956.5,699.6,528.46
2018,8,1,13,0,893.0,129.0,4.4,24.5,954.0,746.51,564.6
2018,8,1,13,15,882.5,133.5,4.4,24.4,938.5,785.64,594.24
2018,8,1,13,30,872.0,138.0,4.4,24.3,923.0,821.82,620.47
2018,8,1,13,45,856.0,143.0,4.4,24.15,898.5,850.77,641.27
2018,8,1,14,0,840.0,148.0,4.4,24.0,874.0,889.65,668.98
2018,8,1,14,15,823.5,150.5,4.45,23.75,843.5,909.81,684.29
2018,8,1,14,30,807.0,153.0,4.5,23.5,813.0,926.1,697.26
2018,8,1,14,45,784.5,156.0,4.5,23.25,775.5,933.29,703.91
2018,8,1,15,0,762.0,159.0,4.5,23.0,738.0,944.98,713.88
2018,8,1,15,15,748.0,155.0,4.5,23.0,698.5,945.87,715.87
2018,8,1,15,30,734.0,151.0,4.5,23.0,659.0,943.07,715.56
2018,8,1,15,45,708.0,150.0,4.45,22.15,614.0,927.96,708.93
2018,8,1,16,0,682.0,149.0,4.4,21.3,569.0,909.23,699.94
2018,8,1,16,15,650.5,146.0,4.35,20.8,520.5,879.18,681.99
2018,8,1,16,30,619.0,143.0,4.3,20.3,472.0,845.89,661.6
2018,8,1,16,45,586.0,136.5,4.3,19.75,423.5,804.27,635.2
2018,8,1,17,0,553.0,130.0,4.3,19.2,375.0,750.82,599.46
2018,8,1,17,15,518.5,120.0,4.25,18.55,327.0,700.82,565.44
2018,8,1,17,30,484.0,110.0,4.2,17.9,279.0,649.72,529.41
2018,8,1,17,45,438.0,97.5,4.2,17.3,231.5,583.58,480.22
2018,8,1,18,0,392.0,85.0,4.2,16.7,184.0,517.8,429.17
2018,8,1,18,15,334.5,70.0,4.1,16.15,141.0,439.01,364.78
2018,8,1,18,30,277.0,55.0,4.0,15.6,98.0,362.54,299.09
2018,8,1,18,45,199.5,38.5,3.95,15.1,64.0,270.07,215.12
2018,8,1,19,0,122.0,22.0,3.9,14.6,30.0,163.65,68.43
2018,8,1,19,15,61.0,11.0,3.85,14.3,15.0,55.43,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,2,5,15,28.0,7.0,3.55,12.25,8.0,0.0,0.0
2018,8,2,5,30,56.0,14.0,3.5,12.5,16.0,11.02,0.0
2018,8,2,5,45,125.0,30.0,3.5,12.75,43.5,22.5,11.61
2018,8,2,6,0,194.0,46.0,3.5,13.0,71.0,34.26,24.17
2018,8,2,6,15,230.0,61.5,3.55,13.45,104.0,45.26,34.51
2018,8,2,6,30,266.0,77.0,3.6,13.9,137.0,55.97,44.35
2018,8,2,6,45,214.0,98.5,3.6,14.3,154.5,70.12,57.02
2018,8,2,7,0,162.0,120.0,3.6,14.7,172.0,84.74,69.84
2018,8,2,7,15,334.0,127.0,3.65,15.3,258.5,87.84,72.25
2018,8,2,7,30,506.0,134.0,3.7,15.9,345.0,94.31,77.51
2018,8,2,7,45,538.0,145.0,3.75,16.5,395.0,100.88,82.75
2018,8,2,8,0,570.0,156.0,3.8,17.1,445.0,107.21,87.72
2018,8,2,8,15,593.5,164.0,3.8,17.55,491.5,113.03,92.23
2018,8,2,8,30,617.0,172.0,3.8,18.0,538.0,116.0,94.28
2018,8,2,8,45,634.0,179.5,3.8,18.5,581.0,118.27,95.73
2018,8,2,9,0,651.0,187.0,3.8,19.0,624.0,120.34,97.01
2018,8,2,9,15,693.0,181.0,3.85,19.45,671.5,115.11,92.21
2018,8,2,9,30,735.0,175.0,3.9,19.9,719.0,110.38,87.88
2018,8,2,9,45,780.5,160.5,3.95,20.35,763.5,110.93,88.01
2018,8,2,10,0,826.0,146.0,4.0,20.8,808.0,115.91,77.66
2018,8,2,10,15,831.0,150.0,4.05,21.0,837.0,171.37,100.84
2018,8,2,10,30,836.0,154.0,4.1,21.2,866.0,227.78,139.14
2018,8,2,10,45,839.0,158.0,4.2,21.4,889.0,284.51,184.84
2018,8,2,11,0,842.0,162.0,4.3,21.6,912.0,341.6,233.82
2018,8,2,11,15,839.0,168.0,4.35,21.6,926.5,398.08,283.36
2018,8,2,11,30,836.0,174.0,4.4,21.6,941.0,453.94,331.95
2018,8,2,11,45,828.5,180.5,4.45,21.6,946.5,507.31,377.73
2018,8,2,12,0,821.0,187.0,4.5,21.6,952.0,559.28,421.27
2018,8,2,12,15,829.5,182.5,4.5,21.55,956.0,610.86,463.38
2018,8,2,12,30,838.0,178.0,4.5,21.5,960.0,661.75,504.02
2018,8,2,12,45,847.5,171.0,4.5,21.45,957.0,710.34,542.18
2018,8,2,13,0,857.0,164.0,4.5,21.4,954.0,757.49,578.58
2018,8,2,13,15,842.0,170.5,4.45,21.35,937.0,795.9,607.42
2018,8,2,13,30,827.0,177.0,4.4,21.3,920.0,830.97,633.37
2018,8,2,13,45,807.5,184.0,4.4,21.25,895.5,859.23,654.42
2018,8,2,14,0,788.0,191.0,4.4,21.2,871.0,883.55,672.01
2018,8,2,14,15,769.0,193.5,4.35,21.1,839.5,910.12,691.19
2018,8,2,14,30,750.0,196.0,4.3,21.0,808.0,924.17,701.74
2018,8,2,14,45,725.0,199.0,4.25,20.85,770.0,929.06,706.31
2018,8,2,15,0,700.0,202.0,4.2,20.7,732.0,929.76,708.19
2018,8,2,15,15,684.0,196.5,4.2,20.7,692.0,926.72,707.53
2018,8,2,15,30,668.0,191.0,4.2,20.7,652.0,919.91,704.44
2018,8,2,15,45,639.5,189.0,4.2,20.15,607.0,900.33,694.01
2018,8,2,16,0,611.0,187.0,4.2,19.6,562.0,876.93,680.95
2018,8,2,16,15,575.5,182.5,4.2,19.1,513.0,833.09,652.99
2018,8,2,16,30,540.0,178.0,4.2,18.6,464.0,795.55,629.28
2018,8,2,16,45,505.0,168.0,4.25,18.15,414.5,749.82,598.94
2018,8,2,17,0,470.0,158.0,4.3,17.7,365.0,702.26,566.49
2018,8,2,17,15,434.5,144.0,4.25,17.15,316.5,647.95,527.9
2018,8,2,17,30,399.0,130.0,4.2,16.6,268.0,592.66,487.35
2018,8,2,17,45,354.5,113.5,4.15,16.05,221.5,525.12,435.55
2018,8,2,18,0,310.0,97.0,4.1,15.5,175.0,438.35,366.71
2018,8,2,18,15,262.0,77.5,4.0,15.05,133.0,365.62,305.9
2018,8,2,18,30,214.0,58.0,3.9,14.6,91.0,293.97,243.52
2018,8,2,18,45,152.0,40.0,3.85,14.2,59.0,215.05,170.65
2018,8,2,19,0,90.0,22.0,3.8,13.8,27.0,122.06,38.38
2018,8,2,19,15,45.0,11.0,3.75,13.55,13.5,43.13,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,12.15,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,12.5,8.0,5.51,0.0
2018,8,3,5,45,54.0,22.0,3.1,12.9,28.0,16.73,6.87
2018,8,3,6,0,87.0,37.0,3.1,13.3,48.0,27.68,18.39
2018,8,3,6,15,126.0,60.5,3.05,13.9,84.5,44.07,33.37
2018,8,3,6,30,165.0,84.0,3.0,14.5,121.0,59.97,47.77
2018,8,3,6,45,201.5,108.5,2.9,15.1,165.0,76.03,62.05
2018,8,3,7,0,238.0,133.0,2.8,15.7,209.0,91.63,75.6
2018,8,3,7,15,272.5,155.0,2.75,16.2,256.5,105.32,87.24
2018,8,3,7,30,307.0,177.0,2.7,16.7,304.0,118.61,98.29
2018,8,3,7,45,339.0,194.5,2.6,17.2,351.5,129.0,106.64
2018,8,3,8,0,371.0,212.0,2.5,17.7,399.0,139.05,114.59
2018,8,3,8,15,397.5,226.5,2.5,18.45,445.0,147.06,120.61
2018,8,3,8,30,424.0,241.0,2.5,19.2,491.0,154.77,126.3
2018,8,3,8,45,447.5,250.5,2.45,19.9,533.0,152.49,123.65
2018,8,3,9,0,471.0,260.0,2.4,20.6,575.0,155.59,125.53
2018,8,3,9,15,544.5,244.0,2.35,21.35,630.0,146.85,117.63
2018,8,3,9,30,618.0,228.0,2.3,22.1,685.0,136.85,108.81
2018,8,3,9,45,706.0,194.5,2.3,22.85,740.5,117.48,92.39
2018,8,3,10,0,794.0,161.0,2.3,23.6,796.0,121.66,82.34
2018,8,3,10,15,794.0,167.0,2.3,23.95,822.0,176.07,104.63
2018,8,3,10,30,794.0,173.0,2.3,24.3,848.0,230.92,141.09
2018,8,3,10,45,789.5,181.0,2.3,24.65,867.5,286.21,184.65
2018,8,3,11,0,785.0,189.0,2.3,25.0,887.0,341.12,230.47
2018,8,3,11,15,777.0,198.0,2.4,25.1,899.0,394.95,276.36
2018,8,3,11,30,769.0,207.0,2.5,25.2,911.0,445.97,319.65
2018,8,3,11,45,754.5,218.5,2.6,25.3,914.5,497.96,362.64
2018,8,3,12,0,740.0,230.0,2.7,25.4,918.0,548.2,403.11
2018,8,3,12,15,719.0,242.5,2.85,25.35,911.5,593.61,439.38
2018,8,3,12,30,698.0,255.0,3.0,25.3,905.0,636.32,472.79
2018,8,3,12,45,676.0,266.0,3.1,25.2,892.0,674.37,502.06
2018,8,3,13,0,654.0,277.0,3.2,25.1,879.0,709.2,528.45
2018,8,3,13,15,654.5,272.0,3.35,25.0,866.5,745.0,555.77
2018,8,3,13,30,655.0,267.0,3.5,24.9,854.0,778.52,581.24
2018,8,3,13,45,647.5,264.0,3.6,24.75,833.0,804.6,601.19
2018,8,3,14,0,640.0,261.0,3.7,24.6,812.0,827.55,618.93
2018,8,3,14,15,629.5,257.5,3.75,24.45,784.5,844.15,632.04
2018,8,3,14,30,619.0,254.0,3.8,24.3,757.0,857.29,642.83
2018,8,3,14,45,607.0,248.0,3.9,24.1,724.0,863.28,649.2
2018,8,3,15,0,595.0,242.0,4.0,23.9,691.0,859.48,649.12
2018,8,3,15,15,579.0,234.5,4.0,23.9,652.5,853.02,646.16
2018,8,3,15,30,563.0,227.0,4.0,23.9,614.0,843.31,641.02
2018,8,3,15,45,546.0,217.0,4.05,23.3,572.0,826.76,632.93
2018,8,3,16,0,529.0,207.0,4.1,22.7,530.0,807.23,622.71
2018,8,3,16,15,512.5,193.5,4.1,22.25,486.0,781.46,607.5
2018,8,3,16,30,496.0,180.0,4.1,21.8,442.0,753.03,590.2
2018,8,3,16,45,473.0,166.5,4.15,21.35,396.0,715.59,566.08
2018,8,3,17,0,450.0,153.0,4.2,20.9,350.0,676.13,539.93
2018,8,3,17,15,424.0,137.0,4.15,20.35,304.0,628.92,507.14
2018,8,3,17,30,398.0,121.0,4.1,19.8,258.0,580.37,472.29
2018,8,3,17,45,365.0,104.5,4.05,19.25,214.0,523.52,429.49
2018,8,3,18,0,332.0,88.0,4.0,18.7,170.0,466.45,384.64
2018,8,3,18,15,280.0,71.0,4.0,18.3,129.0,391.75,322.97
2018,8,3,18,30,228.0,54.0,4.0,17.9,88.0,319.02,260.26
2018,8,3,18,45,161.5,37.0,3.95,17.5,56.5,237.04,184.44
2018,8,3,19,0,95.0,20.0,3.9,17.1,25.0,135.69,25.63
2018,8,3,19,15,47.5,10.0,3.85,16.95,12.5,44.23,0.0
2018,8,3,19,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,3.25,15.25,5.0,0.0,0.0
2018,8,4,5,30,36.0,9.0,3.3,15.6,10.0,7.08,0.0
2018,8,4,5,45,93.5,26.0,3.35,16.0,36.0,19.6,8.43
2018,8,4,6,0,151.0,43.0,3.4,16.4,62.0,32.01,21.77
2018,8,4,6,15,210.5,62.5,3.35,16.85,102.0,45.94,34.55
2018,8,4,6,30,270.0,82.0,3.3,17.3,142.0,59.68,46.95
2018,8,4,6,45,322.0,99.0,3.3,17.75,188.5,70.95,56.95
2018,8,4,7,0,374.0,116.0,3.3,18.2,235.0,82.2,66.68
2018,8,4,7,15,422.5,128.5,3.3,18.85,285.0,90.25,73.35
2018,8,4,7,30,471.0,141.0,3.3,19.5,335.0,98.1,79.69
2018,8,4,7,45,514.5,148.5,3.3,20.1,386.0,102.62,83.08
2018,8,4,8,0,558.0,156.0,3.3,20.7,437.0,107.05,86.34
2018,8,4,8,15,593.0,160.5,3.3,21.15,486.0,110.94,89.16
2018,8,4,8,30,628.0,165.0,3.3,21.6,535.0,112.02,89.61
2018,8,4,8,45,660.0,167.5,3.35,22.05,583.5,111.77,88.97
2018,8,4,9,0,692.0,170.0,3.4,22.5,632.0,111.58,88.4
2018,8,4,9,15,740.0,160.0,3.45,22.8,681.5,104.78,82.43
2018,8,4,9,30,788.0,150.0,3.5,23.1,731.0,107.39,84.3
2018,8,4,9,45,841.0,131.0,3.55,23.4,778.0,96.21,74.78
2018,8,4,10,0,894.0,112.0,3.6,23.7,825.0,108.53,71.92
2018,8,4,10,15,874.5,128.5,3.65,23.8,847.5,170.3,97.88
2018,8,4,10,30,855.0,145.0,3.7,23.9,870.0,223.64,133.66
2018,8,4,10,45,826.0,166.5,3.75,23.95,882.5,284.85,183.47
2018,8,4,11,0,797.0,188.0,3.8,24.0,895.0,343.15,233.69
2018,8,4,11,15,773.5,206.5,3.85,23.9,902.5,395.07,279.43
2018,8,4,11,30,750.0,225.0,3.9,23.8,910.0,449.35,326.16
2018,8,4,11,45,716.0,247.5,3.9,23.75,906.5,499.16,368.3
2018,8,4,12,0,682.0,270.0,3.9,23.7,903.0,545.48,406.44
2018,8,4,12,15,715.5,249.5,3.95,23.65,914.0,596.24,447.01
2018,8,4,12,30,749.0,229.0,4.0,23.6,925.0,647.99,487.69
2018,8,4,12,45,792.0,201.0,4.0,23.55,932.5,695.9,525.21
2018,8,4,13,0,835.0,173.0,4.0,23.5,940.0,748.6,565.57
2018,8,4,13,15,801.0,189.5,4.05,23.3,916.0,780.23,589.71
2018,8,4,13,30,767.0,206.0,4.1,23.1,892.0,815.01,615.47
2018,8,4,13,45,720.0,226.5,4.15,22.9,858.5,832.26,628.59
2018,8,4,14,0,673.0,247.0,4.2,22.7,825.0,843.83,637.64
2018,8,4,14,15,654.5,248.0,4.2,22.4,795.0,858.1,649.35
2018,8,4,14,30,636.0,249.0,4.2,22.1,765.0,868.47,658.32
2018,8,4,14,45,612.0,248.5,4.15,21.75,728.0,868.37,659.93
2018,8,4,15,0,588.0,248.0,4.1,21.4,691.0,858.85,655.22
2018,8,4,15,15,571.5,241.0,4.1,21.4,652.5,852.45,652.27
2018,8,4,15,30,555.0,234.0,4.1,21.4,614.0,842.8,647.09
2018,8,4,15,45,567.0,212.5,4.05,20.8,578.5,843.07,651.2
2018,8,4,16,0,579.0,191.0,4.0,20.2,543.0,840.05,652.84
2018,8,4,16,15,618.5,161.0,4.0,20.05,509.5,862.45,671.22
2018,8,4,16,30,658.0,131.0,4.0,19.9,476.0,871.79,680.28
2018,8,4,16,45,683.0,109.5,3.95,19.7,436.0,870.93,682.13
2018,8,4,17,0,708.0,88.0,3.9,19.5,396.0,865.0,680.41
2018,8,4,17,15,681.5,80.0,3.9,19.15,345.5,821.85,652.1
2018,8,4,17,30,655.0,72.0,3.9,18.8,295.0,776.59,621.48
2018,8,4,17,45,621.0,63.5,3.85,18.45,247.0,721.75,582.01
2018,8,4,18,0,587.0,55.0,3.8,18.1,199.0,665.97,539.68
2018,8,4,18,15,507.0,48.5,3.75,17.55,152.0,571.1,464.69
2018,8,4,18,30,427.0,42.0,3.7,17.0,105.0,478.72,387.47
2018,8,4,18,45,302.0,31.5,3.65,16.5,67.5,347.79,270.02
2018,8,4,19,0,177.0,21.0,3.6,16.0,30.0,201.3,8.31
2018,8,4,19,15,88.5,10.5,3.55,15.7,15.0,75.96,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.0,2.8,11.4,4.5,0.0,0.0
2018,8,5,5,30,20.0,8.0,2.8,11.7,9.0,6.29,0.0
2018,8,5,5,45,65.0,26.5,2.85,12.0,33.5,19.82,8.28
2018,8,5,6,0,110.0,45.0,2.9,12.3,58.0,33.07,23.04
2018,8,5,6,15,164.5,67.5,2.8,12.7,98.0,48.73,37.59
2018,8,5,6,30,219.0,90.0,2.7,13.1,138.0,64.09,51.66
2018,8,5,6,45,273.5,109.0,2.65,13.55,184.5,77.08,63.34
2018,8,5,7,0,328.0,128.0,2.6,14.0,231.0,89.86,74.55
2018,8,5,7,15,370.0,141.5,2.6,14.7,277.5,99.02,82.24
2018,8,5,7,30,412.0,155.0,2.6,15.4,324.0,105.77,87.64
2018,8,5,7,45,451.0,166.0,2.55,16.05,373.5,112.02,92.52
2018,8,5,8,0,490.0,177.0,2.5,16.7,423.0,118.07,97.14
2018,8,5,8,15,519.5,186.5,2.55,17.5,470.5,122.83,100.55
2018,8,5,8,30,549.0,196.0,2.6,18.3,518.0,127.37,103.75
2018,8,5,8,45,575.0,202.0,2.6,19.05,563.0,129.69,105.07
2018,8,5,9,0,601.0,208.0,2.6,19.8,608.0,131.88,106.29
2018,8,5,9,15,639.0,204.5,2.7,20.4,653.5,127.73,102.32
2018,8,5,9,30,677.0,201.0,2.8,21.0,699.0,123.55,98.4
2018,8,5,9,45,702.0,198.0,2.85,21.55,736.5,119.59,94.71
2018,8,5,10,0,727.0,195.0,2.9,22.1,774.0,125.25,87.85
2018,8,5,10,15,659.5,237.5,3.0,22.35,777.5,190.36,121.77
2018,8,5,10,30,592.0,280.0,3.1,22.6,781.0,252.78,167.6
2018,8,5,10,45,494.0,305.5,3.15,22.9,731.5,288.12,199.26
2018,8,5,11,0,396.0,331.0,3.2,23.2,682.0,313.03,224.13
2018,8,5,11,15,285.0,373.0,3.25,23.25,628.0,340.41,250.37
2018,8,5,11,30,174.0,415.0,3.3,23.3,574.0,355.87,265.73
2018,8,5,11,45,149.0,428.0,3.35,23.4,565.0,371.74,278.85
2018,8,5,12,0,124.0,441.0,3.4,23.5,556.0,385.46,289.86
2018,8,5,12,15,357.5,373.0,3.45,23.5,704.5,484.16,364.38
2018,8,5,12,30,591.0,305.0,3.5,23.5,853.0,606.01,455.7
2018,8,5,12,45,692.5,251.5,3.5,23.55,889.5,673.86,506.87
2018,8,5,13,0,794.0,198.0,3.5,23.6,926.0,739.13,556.28
2018,8,5,13,15,772.0,207.0,3.5,23.55,906.0,779.17,585.49
2018,8,5,13,30,750.0,216.0,3.5,23.5,886.0,810.19,608.2
2018,8,5,13,45,720.0,226.5,3.55,23.45,857.0,832.1,624.49
2018,8,5,14,0,690.0,237.0,3.6,23.4,828.0,849.55,637.56
2018,8,5,14,15,665.0,241.0,3.6,23.2,795.5,861.15,646.88
2018,8,5,14,30,640.0,245.0,3.6,23.0,763.0,868.49,653.29
2018,8,5,14,45,607.0,249.5,3.6,22.85,724.0,864.42,651.66
2018,8,5,15,0,574.0,254.0,3.6,22.7,685.0,851.39,644.05
2018,8,5,15,15,557.5,246.5,3.6,22.7,646.5,844.35,640.73
2018,8,5,15,30,541.0,239.0,3.6,22.7,608.0,834.1,635.18
2018,8,5,15,45,516.0,230.5,3.55,22.2,564.0,811.13,621.63
2018,8,5,16,0,491.0,222.0,3.5,21.7,520.0,785.17,605.95
2018,8,5,16,15,470.5,208.5,3.45,21.35,475.0,755.58,587.4
2018,8,5,16,30,450.0,195.0,3.4,21.0,430.0,723.46,566.83
2018,8,5,16,45,429.5,179.0,3.35,20.6,385.0,686.24,542.38
2018,8,5,17,0,409.0,163.0,3.3,20.2,340.0,647.01,515.96
2018,8,5,17,15,390.5,143.5,3.25,19.65,295.0,603.83,486.32
2018,8,5,17,30,372.0,124.0,3.2,19.1,250.0,559.0,454.45
2018,8,5,17,45,348.5,105.0,3.15,18.6,207.5,508.67,416.79
2018,8,5,18,0,325.0,86.0,3.1,18.1,165.0,457.52,376.71
2018,8,5,18,15,280.0,68.5,3.05,17.6,125.0,388.65,319.84
2018,8,5,18,30,235.0,51.0,3.0,17.1,85.0,321.24,261.44
2018,8,5,18,45,170.0,35.0,2.95,16.65,54.5,242.3,185.6
2018,8,5,19,0,105.0,19.0,2.9,16.2,24.0,139.66,0.0
2018,8,5,19,15,52.5,9.5,2.9,15.95,12.0,47.6,0.0
2018,8,5,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,6,5,15,11.0,3.5,2.7,13.55,4.0,0.0,0.0
2018,8,6,5,30,22.0,7.0,2.7,14.1,8.0,5.51,0.0
2018,8,6,5,45,66.0,24.0,2.7,14.6,31.0,18.08,6.36
2018,8,6,6,0,110.0,41.0,2.7,15.1,54.0,30.39,20.39
2018,8,6,6,15,164.0,63.0,2.6,15.9,93.0,45.83,34.53
2018,8,6,6,30,218.0,85.0,2.5,16.7,132.0,60.97,48.16
2018,8,6,6,45,270.0,103.5,2.45,17.5,177.5,73.69,59.38
2018,8,6,7,0,322.0,122.0,2.4,18.3,223.0,86.19,70.11
2018,8,6,7,15,366.0,137.5,2.35,19.05,271.5,96.6,78.75
2018,8,6,7,30,410.0,153.0,2.3,19.8,320.0,104.55,85.09
2018,8,6,7,45,449.5,163.5,2.3,20.55,369.0,110.54,89.64
2018,8,6,8,0,489.0,174.0,2.3,21.3,418.0,116.35,93.94
2018,8,6,8,15,515.5,182.5,2.3,21.9,463.0,120.5,96.86
2018,8,6,8,30,542.0,191.0,2.3,22.5,508.0,124.46,99.6
2018,8,6,8,45,564.0,199.0,2.35,23.1,552.0,127.83,101.84
2018,8,6,9,0,586.0,207.0,2.4,23.7,596.0,131.01,103.93
2018,8,6,9,15,605.0,213.0,2.45,24.1,636.5,131.98,104.3
2018,8,6,9,30,624.0,219.0,2.5,24.5,677.0,132.43,104.26
2018,8,6,9,45,640.5,222.5,2.55,24.9,712.5,131.3,102.96
2018,8,6,10,0,657.0,226.0,2.6,25.3,748.0,137.83,97.7
2018,8,6,10,15,662.5,233.0,2.65,25.5,776.0,187.35,117.97
2018,8,6,10,30,668.0,240.0,2.7,25.7,804.0,238.18,151.24
2018,8,6,10,45,669.0,246.5,2.8,25.9,824.5,288.89,190.51
2018,8,6,11,0,670.0,253.0,2.9,26.1,845.0,340.08,232.62
2018,8,6,11,15,666.0,260.5,3.0,26.15,858.0,390.53,275.07
2018,8,6,11,30,662.0,268.0,3.1,26.2,871.0,440.65,316.87
2018,8,6,11,45,652.5,276.5,3.2,26.25,875.5,488.45,356.24
2018,8,6,12,0,643.0,285.0,3.3,26.3,880.0,535.04,393.73
2018,8,6,12,15,678.5,264.0,3.4,26.4,892.0,585.08,432.92
2018,8,6,12,30,714.0,243.0,3.5,26.5,904.0,636.41,472.47
2018,8,6,12,45,759.0,213.0,3.6,26.6,911.5,687.53,511.55
2018,8,6,13,0,804.0,183.0,3.7,26.7,919.0,734.15,547.18
2018,8,6,13,15,776.5,196.0,3.75,26.6,897.5,766.62,571.47
2018,8,6,13,30,749.0,209.0,3.8,26.5,876.0,803.04,597.85
2018,8,6,13,45,710.5,224.5,3.85,26.35,845.5,822.3,612.22
2018,8,6,14,0,672.0,240.0,3.9,26.2,815.0,836.55,623.06
2018,8,6,14,15,647.0,244.5,3.9,25.95,783.0,848.06,632.39
2018,8,6,14,30,622.0,249.0,3.9,25.7,751.0,855.33,638.82
2018,8,6,14,45,588.0,253.5,3.9,25.45,712.0,844.6,632.97
2018,8,6,15,0,554.0,258.0,3.9,25.2,673.0,836.05,628.53
2018,8,6,15,15,537.5,250.0,3.9,25.2,634.5,828.23,624.61
2018,8,6,15,30,521.0,242.0,3.9,25.2,596.0,817.24,618.54
2018,8,6,15,45,508.5,229.0,3.85,24.55,555.5,801.92,611.06
2018,8,6,16,0,496.0,216.0,3.8,23.9,515.0,783.68,601.53
2018,8,6,16,15,508.5,192.5,3.75,23.55,477.5,776.27,599.77
2018,8,6,16,30,521.0,169.0,3.7,23.2,440.0,765.55,595.53
2018,8,6,16,45,530.0,149.0,3.65,22.8,400.0,752.15,588.61
2018,8,6,17,0,539.0,129.0,3.6,22.4,360.0,735.5,579.21
2018,8,6,17,15,530.0,112.5,3.5,21.9,315.5,702.37,557.38
2018,8,6,17,30,521.0,96.0,3.4,21.4,271.0,675.53,539.55
2018,8,6,17,45,509.5,80.5,3.35,20.9,227.5,636.65,511.68
2018,8,6,18,0,498.0,65.0,3.3,20.4,184.0,595.92,480.6
2018,8,6,18,15,428.0,55.0,3.25,19.85,139.5,507.23,410.08
2018,8,6,18,30,358.0,45.0,3.2,19.3,95.0,420.64,337.4
2018,8,6,18,45,248.5,31.5,3.15,18.75,59.5,302.19,227.84
2018,8,6,19,0,139.0,18.0,3.1,18.2,24.0,163.78,0.0
2018,8,6,19,15,69.5,9.0,3.1,17.9,12.0,60.15,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.5,2.85,14.05,6.0,0.0,0.0
2018,8,7,5,30,58.0,11.0,2.8,14.7,12.0,8.65,0.0
2018,8,7,5,45,152.5,26.0,2.8,15.35,41.0,19.68,6.62
2018,8,7,6,0,247.0,41.0,2.8,16.0,70.0,30.98,20.73
2018,8,7,6,15,326.5,54.5,2.7,16.5,112.5,41.11,30.3
2018,8,7,6,30,406.0,68.0,2.6,17.0,155.0,51.19,39.52
2018,8,7,6,45,463.0,78.5,2.55,17.55,203.0,58.95,46.45
2018,8,7,7,0,520.0,89.0,2.5,18.1,251.0,69.19,55.35
2018,8,7,7,15,563.5,97.5,2.45,18.75,301.5,74.75,59.93
2018,8,7,7,30,607.0,106.0,2.4,19.4,352.0,80.16,64.28
2018,8,7,7,45,639.5,112.0,2.4,20.0,402.0,83.49,66.75
2018,8,7,8,0,672.0,118.0,2.4,20.6,452.0,86.73,69.1
2018,8,7,8,15,697.0,123.5,2.4,21.2,501.0,89.37,70.92
2018,8,7,8,30,722.0,129.0,2.4,21.8,550.0,91.88,72.63
2018,8,7,8,45,741.5,133.0,2.45,22.35,595.0,93.22,73.36
2018,8,7,9,0,761.0,137.0,2.5,22.9,640.0,94.47,74.02
2018,8,7,9,15,737.0,158.0,2.55,23.1,670.5,103.9,81.6
2018,8,7,9,30,713.0,179.0,2.6,23.3,701.0,112.61,88.52
2018,8,7,9,45,674.5,209.5,2.65,23.45,722.5,125.38,98.77
2018,8,7,10,0,636.0,240.0,2.7,23.6,744.0,143.75,113.51
2018,8,7,10,15,652.5,241.5,2.8,23.65,775.5,190.25,121.69
2018,8,7,10,30,669.0,243.0,2.9,23.7,807.0,239.3,153.37
2018,8,7,10,45,684.5,243.0,2.95,23.8,833.5,289.62,192.08
2018,8,7,11,0,700.0,243.0,3.0,23.9,860.0,341.93,235.08
2018,8,7,11,15,711.0,242.0,3.05,23.95,878.5,393.89,278.86
2018,8,7,11,30,722.0,241.0,3.1,24.0,897.0,446.85,323.19
2018,8,7,11,45,732.5,237.0,3.15,24.0,908.0,498.35,365.84
2018,8,7,12,0,743.0,233.0,3.2,24.0,919.0,550.11,407.81
2018,8,7,12,15,731.0,240.5,3.25,24.0,916.0,597.5,445.61
2018,8,7,12,30,719.0,248.0,3.3,24.0,913.0,642.86,480.94
2018,8,7,12,45,701.0,257.0,3.35,23.95,901.5,683.14,511.88
2018,8,7,13,0,683.0,266.0,3.4,23.9,890.0,720.44,540.03
2018,8,7,13,15,683.5,261.5,3.45,23.8,877.5,757.7,568.15
2018,8,7,13,30,684.0,257.0,3.5,23.7,865.0,792.62,594.3
2018,8,7,13,45,684.5,249.5,3.6,23.65,845.5,822.44,616.92
2018,8,7,14,0,685.0,242.0,3.7,23.6,826.0,849.4,637.48
2018,8,7,14,15,680.5,235.5,3.75,23.4,799.5,869.82,653.57
2018,8,7,14,30,676.0,229.0,3.8,23.2,773.0,886.9,667.44
2018,8,7,14,45,670.5,221.0,3.85,23.05,741.0,898.24,677.36
2018,8,7,15,0,665.0,213.0,3.9,22.9,709.0,906.08,685.03
2018,8,7,15,15,649.5,206.5,3.9,22.9,669.5,902.04,683.64
2018,8,7,15,30,634.0,200.0,3.9,22.9,630.0,894.26,679.9
2018,8,7,15,45,620.5,190.5,3.95,22.3,588.0,881.94,674.96
2018,8,7,16,0,607.0,181.0,4.0,21.7,546.0,866.15,667.66
2018,8,7,16,15,591.0,170.0,3.95,21.3,501.0,834.11,647.82
2018,8,7,16,30,575.0,159.0,3.9,20.9,456.0,808.47,632.48
2018,8,7,16,45,548.5,147.5,3.9,20.5,407.5,769.0,607.03
2018,8,7,17,0,522.0,136.0,3.9,20.1,359.0,727.39,579.51
2018,8,7,17,15,476.5,123.5,3.85,19.55,306.5,663.92,534.9
2018,8,7,17,30,431.0,111.0,3.8,19.0,254.0,599.72,488.3
2018,8,7,17,45,387.5,96.5,3.75,18.5,208.5,534.62,439.04
2018,8,7,18,0,344.0,82.0,3.7,18.0,163.0,469.89,387.83
2018,8,7,18,15,283.5,65.5,3.6,17.45,121.5,387.92,319.76
2018,8,7,18,30,223.0,49.0,3.5,16.9,80.0,308.59,250.83
2018,8,7,18,45,146.5,32.0,3.4,16.4,49.0,218.83,163.05
2018,8,7,19,0,70.0,15.0,3.3,15.9,18.0,67.68,0.0
2018,8,7,19,15,35.0,7.5,3.3,15.65,9.0,5.9,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,13.95,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,14.3,6.0,4.72,0.0
2018,8,8,5,45,54.0,20.5,2.1,14.7,25.5,15.56,3.34
2018,8,8,6,0,90.0,35.0,2.0,15.1,45.0,26.2,16.69
2018,8,8,6,15,131.5,57.5,1.95,15.7,81.0,41.99,31.16
2018,8,8,6,30,173.0,80.0,1.9,16.3,117.0,57.37,45.05
2018,8,8,6,45,210.0,104.5,1.85,16.9,161.0,73.54,59.38
2018,8,8,7,0,247.0,129.0,1.8,17.5,205.0,89.26,72.99
2018,8,8,7,15,282.0,149.0,1.75,17.95,251.0,101.93,83.69
2018,8,8,7,30,317.0,169.0,1.7,18.4,297.0,114.25,93.87
2018,8,8,7,45,348.5,186.0,1.65,18.85,344.0,124.5,102.09
2018,8,8,8,0,380.0,203.0,1.6,19.3,391.0,134.43,109.91
2018,8,8,8,15,407.5,217.0,1.55,19.8,437.5,142.35,115.91
2018,8,8,8,30,435.0,231.0,1.5,20.3,484.0,144.43,117.01
2018,8,8,8,45,460.5,242.0,1.45,20.8,528.5,148.83,120.04
2018,8,8,9,0,486.0,253.0,1.4,21.3,573.0,152.98,122.84
2018,8,8,9,15,506.0,261.0,1.35,21.75,613.0,155.16,124.06
2018,8,8,9,30,526.0,269.0,1.3,22.2,653.0,157.17,125.16
2018,8,8,9,45,542.5,275.0,1.3,22.65,688.0,157.92,125.28
2018,8,8,10,0,559.0,281.0,1.3,23.1,723.0,163.47,129.3
2018,8,8,10,15,575.0,284.5,1.3,23.4,754.0,207.91,137.62
2018,8,8,10,30,591.0,288.0,1.3,23.7,785.0,254.69,167.27
2018,8,8,10,45,603.5,289.5,1.35,24.0,809.0,298.2,199.94
2018,8,8,11,0,616.0,291.0,1.4,24.3,833.0,346.44,238.53
2018,8,8,11,15,606.5,299.0,1.45,24.45,840.5,392.89,277.16
2018,8,8,11,30,597.0,307.0,1.5,24.6,848.0,442.8,317.73
2018,8,8,11,45,605.5,303.5,1.55,24.8,857.0,483.89,350.95
2018,8,8,12,0,614.0,300.0,1.6,25.0,866.0,529.73,386.81
2018,8,8,12,15,638.0,288.5,1.7,25.05,877.0,578.88,424.68
2018,8,8,12,30,662.0,277.0,1.8,25.1,888.0,628.95,462.56
2018,8,8,12,45,667.5,272.0,1.9,25.15,884.0,672.14,494.95
2018,8,8,13,0,673.0,267.0,2.0,25.2,880.0,713.99,525.94
2018,8,8,13,15,671.0,263.5,2.1,25.15,866.5,749.78,552.51
2018,8,8,13,30,669.0,260.0,2.2,25.1,853.0,783.1,577.17
2018,8,8,13,45,665.0,255.0,2.35,25.05,832.5,810.85,598.26
2018,8,8,14,0,661.0,250.0,2.5,25.0,812.0,835.59,617.27
2018,8,8,14,15,653.5,245.0,2.6,24.9,785.0,854.08,631.81
2018,8,8,14,30,646.0,240.0,2.7,24.8,758.0,869.18,644.14
2018,8,8,14,45,635.5,233.0,2.8,24.65,724.5,876.17,651.26
2018,8,8,15,0,625.0,226.0,2.9,24.5,691.0,879.54,656.08
2018,8,8,15,15,609.0,219.5,2.9,24.5,652.0,874.38,654.09
2018,8,8,15,30,593.0,213.0,2.9,24.5,613.0,858.03,644.86
2018,8,8,15,45,574.5,203.5,3.05,24.05,570.0,840.55,636.83
2018,8,8,16,0,556.0,194.0,3.2,23.6,527.0,819.98,626.52
2018,8,8,16,15,531.0,184.0,3.25,23.25,480.5,789.37,608.09
2018,8,8,16,30,506.0,174.0,3.3,22.9,434.0,756.18,587.57
2018,8,8,16,45,477.5,161.5,3.35,22.5,386.5,714.21,560.41
2018,8,8,17,0,449.0,149.0,3.4,22.1,339.0,670.35,531.19
2018,8,8,17,15,411.5,134.5,3.45,21.45,291.0,613.61,491.77
2018,8,8,17,30,374.0,120.0,3.5,20.8,243.0,556.04,450.28
2018,8,8,17,45,327.0,102.5,3.5,20.15,196.5,485.21,396.43
2018,8,8,18,0,280.0,85.0,3.5,19.5,150.0,393.97,324.55
2018,8,8,18,15,223.5,65.5,3.45,18.9,109.0,313.62,257.76
2018,8,8,18,30,167.0,46.0,3.4,18.3,68.0,234.39,189.34
2018,8,8,18,45,107.0,28.5,3.35,17.75,40.5,156.94,113.39
2018,8,8,19,0,47.0,11.0,3.3,17.2,13.0,46.13,0.0
2018,8,8,19,15,23.5,5.5,3.2,16.9,6.5,4.33,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,14.45,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,14.9,5.0,3.93,0.0
2018,8,9,5,45,59.0,18.0,2.65,15.35,23.5,13.79,1.49
2018,8,9,6,0,98.0,31.0,2.6,15.8,42.0,23.47,14.24
2018,8,9,6,15,141.0,53.5,2.45,16.6,78.0,39.41,28.76
2018,8,9,6,30,184.0,76.0,2.3,17.4,114.0,54.92,42.68
2018,8,9,6,45,222.5,98.5,2.2,18.15,157.5,70.0,55.99
2018,8,9,7,0,261.0,121.0,2.1,18.9,201.0,84.7,68.64
2018,8,9,7,15,295.0,141.5,2.0,19.6,247.5,97.78,79.61
2018,8,9,7,30,329.0,162.0,1.9,20.3,294.0,110.5,90.01
2018,8,9,7,45,358.5,179.5,1.8,20.95,341.0,121.09,98.41
2018,8,9,8,0,388.0,197.0,1.7,21.6,388.0,131.34,106.37
2018,8,9,8,15,412.5,212.0,1.65,22.25,434.0,139.8,112.74
2018,8,9,8,30,437.0,227.0,1.6,22.9,480.0,142.36,114.15
2018,8,9,8,45,459.0,239.5,1.6,23.5,524.0,147.55,117.78
2018,8,9,9,0,481.0,252.0,1.6,24.1,568.0,152.44,121.13
2018,8,9,9,15,508.5,257.5,1.6,24.55,610.5,153.56,121.5
2018,8,9,9,30,536.0,263.0,1.6,25.0,653.0,154.6,121.83
2018,8,9,9,45,563.5,263.5,1.6,25.45,691.5,153.1,120.15
2018,8,9,10,0,591.0,264.0,1.6,25.9,730.0,155.69,121.79
2018,8,9,10,15,602.0,269.5,1.65,26.15,759.5,202.26,131.37
2018,8,9,10,30,613.0,275.0,1.7,26.4,789.0,247.26,159.44
2018,8,9,10,45,622.0,277.5,1.7,26.65,811.5,294.71,195.01
2018,8,9,11,0,631.0,280.0,1.7,26.9,834.0,343.6,234.05
2018,8,9,11,15,637.0,281.5,1.8,27.0,849.5,392.13,273.89
2018,8,9,11,30,643.0,283.0,1.9,27.1,865.0,441.33,314.02
2018,8,9,11,45,644.0,284.5,2.0,27.15,872.0,488.75,352.34
2018,8,9,12,0,645.0,286.0,2.1,27.2,879.0,535.87,389.6
2018,8,9,12,15,631.0,291.5,2.25,27.2,872.0,576.81,421.95
2018,8,9,12,30,617.0,297.0,2.4,27.2,865.0,615.55,451.99
2018,8,9,12,45,657.5,273.5,2.5,27.2,874.5,666.5,490.28
2018,8,9,13,0,698.0,250.0,2.6,27.2,884.0,718.13,528.57
2018,8,9,13,15,694.0,248.5,2.7,27.15,870.5,754.71,555.6
2018,8,9,13,30,690.0,247.0,2.8,27.1,857.0,788.71,580.67
2018,8,9,13,45,691.0,239.5,2.9,27.05,838.0,818.91,603.14
2018,8,9,14,0,692.0,232.0,3.0,27.0,819.0,846.27,623.62
2018,8,9,14,15,679.5,228.0,3.05,26.85,788.5,861.83,635.87
2018,8,9,14,30,667.0,224.0,3.1,26.7,758.0,873.69,645.73
2018,8,9,14,45,664.5,214.0,3.15,26.55,726.5,885.62,656.01
2018,8,9,15,0,662.0,204.0,3.2,26.4,695.0,894.13,663.9
2018,8,9,15,15,642.0,199.5,3.2,26.4,654.0,887.46,660.75
2018,8,9,15,30,622.0,195.0,3.2,26.4,613.0,877.01,655.28
2018,8,9,15,45,609.5,185.0,3.25,25.95,571.5,864.99,650.33
2018,8,9,16,0,597.0,175.0,3.3,25.5,530.0,849.57,643.1
2018,8,9,16,15,574.5,163.5,3.25,25.15,482.0,809.39,617.81
2018,8,9,16,30,552.0,152.0,3.2,24.8,434.0,776.38,597.41
2018,8,9,16,45,551.0,136.0,3.15,24.45,392.5,756.95,586.36
2018,8,9,17,0,550.0,120.0,3.1,24.1,351.0,744.53,580.05
2018,8,9,17,15,521.0,108.0,3.05,23.55,303.5,687.29,541.16
2018,8,9,17,30,492.0,96.0,3.0,23.0,256.0,638.55,507.51
2018,8,9,17,45,448.5,83.0,2.95,22.45,209.5,573.66,459.98
2018,8,9,18,0,405.0,70.0,2.9,21.9,163.0,508.98,410.3
2018,8,9,18,15,338.0,57.5,2.85,21.3,121.5,424.97,342.77
2018,8,9,18,30,271.0,45.0,2.8,20.7,80.0,344.62,274.38
2018,8,9,18,45,180.5,30.0,2.75,20.1,49.0,241.87,170.01
2018,8,9,19,0,90.0,15.0,2.7,19.5,18.0,83.48,0.0
2018,8,9,19,15,45.0,7.5,2.65,19.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,5,15,33.5,4.5,2.75,14.9,5.0,0.0,0.0
2018,8,10,5,30,67.0,9.0,2.8,15.5,10.0,7.08,0.0
2018,8,10,5,45,186.5,22.5,2.8,16.15,39.5,18.47,2.58
2018,8,10,6,0,306.0,36.0,2.8,16.8,69.0,29.56,19.19
2018,8,10,6,15,389.0,47.0,2.7,17.35,112.0,38.3,27.65
2018,8,10,6,30,472.0,58.0,2.6,17.9,155.0,46.96,35.62
2018,8,10,6,45,527.0,66.0,2.5,18.45,203.0,52.94,41.0
2018,8,10,7,0,582.0,74.0,2.4,19.0,251.0,58.86,46.14
2018,8,10,7,15,621.0,81.0,2.4,19.75,301.0,63.74,50.17
2018,8,10,7,30,660.0,88.0,2.4,20.5,351.0,68.52,54.0
2018,8,10,7,45,688.0,94.0,2.35,21.2,401.0,72.3,56.89
2018,8,10,8,0,716.0,100.0,2.3,21.9,451.0,75.95,59.62
2018,8,10,8,15,737.5,104.0,2.35,22.7,498.5,78.05,60.98
2018,8,10,8,30,759.0,108.0,2.4,23.5,546.0,86.74,67.86
2018,8,10,8,45,775.0,113.0,2.4,24.3,591.0,89.29,69.53
2018,8,10,9,0,791.0,118.0,2.4,25.1,636.0,91.67,71.07
2018,8,10,9,15,803.0,121.0,2.45,25.45,676.0,92.54,71.5
2018,8,10,9,30,815.0,124.0,2.5,25.8,716.0,93.33,71.87
2018,8,10,9,45,822.5,128.0,2.55,26.15,750.5,94.45,72.53
2018,8,10,10,0,830.0,132.0,2.6,26.5,785.0,99.09,76.07
2018,8,10,10,15,841.5,132.5,2.7,26.65,816.0,153.91,86.86
2018,8,10,10,30,853.0,133.0,2.8,26.8,847.0,217.6,127.7
2018,8,10,10,45,862.0,131.5,2.9,26.95,870.0,272.43,169.89
2018,8,10,11,0,871.0,130.0,3.0,27.1,893.0,327.92,216.24
2018,8,10,11,15,878.0,128.5,3.1,27.1,909.5,383.23,263.75
2018,8,10,11,30,885.0,127.0,3.2,27.1,926.0,438.57,311.09
2018,8,10,11,45,890.5,124.5,3.3,27.1,935.0,492.42,356.54
2018,8,10,12,0,896.0,122.0,3.4,27.1,944.0,545.65,400.47
2018,8,10,12,15,890.5,126.0,3.45,27.0,943.5,596.48,441.57
2018,8,10,12,30,885.0,130.0,3.5,26.9,943.0,645.44,480.23
2018,8,10,12,45,875.0,134.5,3.6,26.8,933.0,689.76,514.84
2018,8,10,13,0,865.0,139.0,3.7,26.7,923.0,731.46,546.88
2018,8,10,13,15,865.5,135.5,3.75,26.6,909.5,771.85,577.47
2018,8,10,13,30,866.0,132.0,3.8,26.5,896.0,809.74,605.04
2018,8,10,13,45,866.0,128.0,3.8,26.35,876.5,844.06,629.23
2018,8,10,14,0,866.0,124.0,3.8,26.2,857.0,875.43,651.43
2018,8,10,14,15,859.5,121.5,3.85,25.95,828.5,899.33,669.17
2018,8,10,14,30,853.0,119.0,3.9,25.7,800.0,919.75,684.75
2018,8,10,14,45,845.0,116.5,3.9,25.5,766.0,935.23,696.76
2018,8,10,15,0,837.0,114.0,3.9,25.3,732.0,960.26,715.43
2018,8,10,15,15,824.0,112.0,3.9,25.3,692.5,964.43,719.58
2018,8,10,15,30,811.0,110.0,3.9,25.3,653.0,964.81,721.51
2018,8,10,15,45,795.5,106.0,3.9,24.6,608.5,956.6,719.8
2018,8,10,16,0,780.0,102.0,3.9,23.9,564.0,944.69,715.74
2018,8,10,16,15,760.0,98.0,3.85,23.5,517.0,924.66,705.04
2018,8,10,16,30,740.0,94.0,3.8,23.1,470.0,901.27,692.01
2018,8,10,16,45,712.5,89.5,3.8,22.7,420.5,873.38,675.93
2018,8,10,17,0,685.0,85.0,3.8,22.3,371.0,836.58,653.15
2018,8,10,17,15,647.5,79.5,3.75,21.8,321.0,786.22,619.87
2018,8,10,17,30,610.0,74.0,3.7,21.3,271.0,734.22,584.17
2018,8,10,17,45,548.0,67.5,3.65,20.8,220.5,656.34,527.23
2018,8,10,18,0,486.0,61.0,3.6,20.3,170.0,578.67,467.63
2018,8,10,18,15,415.0,50.5,3.55,19.8,127.0,489.09,395.34
2018,8,10,18,30,344.0,40.0,3.5,19.3,84.0,402.15,320.52
2018,8,10,18,45,221.5,27.0,3.45,18.85,50.5,268.87,184.36
2018,8,10,19,0,99.0,14.0,3.4,18.4,17.0,89.76,0.0
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,7.08,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,17.13,0.49
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,29.49,19.09
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,38.87,28.21
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,48.05,36.69
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,56.89,44.63
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,65.47,52.12
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,67.82,53.97
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,70.4,55.92
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,74.42,59.07
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,78.29,62.04
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,81.23,64.18
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,84.02,66.18
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,93.54,73.85
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,95.76,75.33
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,97.96,76.87
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,99.98,78.25
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,101.69,79.37
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,105.64,82.34
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,159.83,93.6
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,215.45,128.73
