Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,271.65,172.56
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,328.52,220.47
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,384.85,269.2
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,441.09,317.57
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,495.44,363.72
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,548.99,408.15
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,600.42,449.87
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,650.36,489.43
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,696.88,525.6
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,741.22,559.44
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,780.32,589.02
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,816.58,616.15
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,848.6,639.02
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,877.38,659.46
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,900.17,676.13
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,919.37,690.5
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,924.78,695.64
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,934.19,703.77
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,937.18,707.26
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,936.51,708.47
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,928.65,706.44
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,917.25,702.12
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,889.95,686.17
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,859.44,667.91
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,818.25,641.79
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,774.51,613.24
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,716.77,573.34
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,657.52,530.9
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,576.03,469.51
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,504.35,413.0
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,412.73,337.63
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,325.07,261.09
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,215.07,140.71
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,61.87,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,3.93,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,15.48,0.0
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,26.88,16.89
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,41.51,30.64
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,55.92,43.79
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,68.82,55.37
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,80.77,65.85
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,89.08,72.84
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,97.16,79.46
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,103.96,84.82
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,110.53,89.9
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,115.23,93.31
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,119.73,96.53
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,122.8,98.52
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,125.72,100.37
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,122.82,97.51
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,120.17,94.91
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,114.23,89.64
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,110.0,85.84
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,161.78,97.19
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,222.9,136.4
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,275.83,176.88
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,330.28,221.97
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,384.83,268.52
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,439.91,315.3
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,493.69,360.39
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,547.33,404.38
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,598.99,445.87
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,649.71,485.7
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,697.58,522.98
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,734.89,552.48
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,775.83,583.46
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,814.32,611.62
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,849.7,636.82
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,882.2,660.08
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,907.24,678.33
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,928.82,694.42
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,955.19,714.24
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,964.94,723.02
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,965.24,724.7
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,961.59,723.97
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,951.42,720.31
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,937.51,714.25
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,927.65,710.52
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,907.59,699.72
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,866.93,674.33
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,823.7,646.68
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,764.61,607.23
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,704.0,565.1
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,621.73,504.16
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,539.61,440.28
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,432.31,352.94
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,335.25,268.78
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,214.51,131.67
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,55.46,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,5.51,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,17.51,0.0
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,29.63,19.23
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,42.88,32.05
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,55.73,43.92
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,66.83,54.0
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,77.68,63.57
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,85.58,70.3
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,93.27,76.68
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,99.04,81.26
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,104.63,85.6
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,108.99,88.89
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,114.32,92.98
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,115.92,93.89
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,117.4,94.71
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,119.42,96.06
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,121.24,97.25
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,122.45,97.98
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,123.58,98.65
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,174.06,110.25
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,226.62,143.51
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,279.03,184.15
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,332.85,229.22
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,386.22,275.09
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,440.05,321.05
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,493.42,366.03
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,545.9,409.35
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,596.55,450.43
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,647.19,490.67
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,696.68,529.44
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,736.98,561.32
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,777.22,591.84
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,814.8,619.33
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,847.43,642.73
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,876.93,664.04
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,913.16,690.05
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,933.79,705.46
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,948.35,717.18
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,959.12,726.58
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,961.7,729.82
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,960.43,730.69
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,946.75,724.64
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,936.55,721.17
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,915.85,709.74
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,891.91,696.06
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,851.05,670.43
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,807.65,642.41
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,747.26,600.92
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,685.39,556.75
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,601.97,493.8
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,515.08,424.98
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,412.94,340.33
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,316.2,254.59
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,197.55,110.49
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,46.69,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,3.15,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,15.02,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,26.67,16.61
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,42.21,31.46
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,57.52,45.55
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,69.87,56.77
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,81.96,67.47
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,92.5,76.53
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,102.77,85.15
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,111.87,92.56
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,120.57,99.5
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,128.96,106.18
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,136.97,112.46
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,133.55,109.05
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,135.93,110.59
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,131.12,106.15
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,124.07,99.91
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,117.72,94.3
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,111.95,89.22
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,162.59,100.85
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,216.1,134.68
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,270.12,176.86
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,330.15,227.12
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,383.64,273.58
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,437.41,320.05
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,489.46,364.41
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,541.02,407.3
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,590.83,447.93
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,639.91,487.05
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,686.92,523.85
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,732.47,558.89
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,772.72,589.45
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,810.3,617.67
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,843.33,641.86
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,873.23,663.64
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,896.67,680.71
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,916.59,695.54
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,929.02,705.43
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,937.68,713.0
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,938.79,715.23
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,936.07,715.1
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,932.83,715.44
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,918.69,708.39
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,893.82,694.06
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,865.76,677.44
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,826.07,652.24
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,783.84,624.66
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,714.42,575.92
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,643.84,524.64
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,543.14,447.81
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,453.56,376.21
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,367.19,303.51
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,285.36,228.98
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,175.01,83.77
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,37.94,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,4.72,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,15.73,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,26.96,16.63
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,39.44,28.93
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,51.76,40.35
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,60.75,48.57
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,69.62,56.43
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,75.6,61.54
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,84.09,68.7
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,86.95,70.81
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,89.8,72.88
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,91.11,73.64
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,92.44,74.42
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,92.13,73.81
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,91.9,73.29
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,100.23,80.07
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,100.55,80.04
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,98.33,77.93
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,96.28,75.99
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,148.49,86.9
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,211.88,127.33
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,267.15,170.33
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,323.23,217.96
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,379.03,266.8
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,434.75,315.28
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,489.1,361.94
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,542.8,406.93
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,593.79,448.66
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,643.39,488.22
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,690.36,525.28
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,735.3,560.13
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,776.18,591.15
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,814.37,618.49
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,848.48,642.43
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,879.47,664.26
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,904.04,681.91
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,925.09,697.33
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,941.62,709.88
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,954.51,720.2
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,958.37,724.25
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,971.44,734.79
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,964.85,732.19
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,954.55,727.43
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,934.24,716.49
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,910.51,703.23
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,875.17,681.66
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,843.6,662.35
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,791.42,627.26
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,737.71,589.76
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,660.5,533.08
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,583.65,473.44
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,480.26,389.35
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,380.2,300.06
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,230.6,86.26
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,63.17,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,4.72,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,14.84,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,27.14,16.61
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,36.33,26.24
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,45.49,34.86
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,54.23,42.86
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,62.6,50.31
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,69.52,56.28
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,76.13,61.83
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,79.42,64.38
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,82.72,66.88
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,81.68,65.63
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,87.78,70.53
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,85.65,68.38
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,83.83,66.53
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,85.14,67.39
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,95.91,76.22
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,97.35,77.15
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,98.63,77.96
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,152.17,88.4
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,210.16,123.76
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,268.52,169.01
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,327.22,218.61
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,385.11,268.92
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,442.68,318.63
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,498.73,366.17
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,553.87,411.72
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,606.27,454.02
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,657.21,494.11
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,706.19,531.76
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,753.14,567.14
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,795.45,598.23
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,834.95,625.33
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,869.79,648.86
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,901.39,670.2
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,926.43,688.19
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,947.83,703.96
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,962.68,715.47
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,973.71,724.72
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,978.01,729.04
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,991.6,739.77
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,981.79,736.1
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,968.15,730.23
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,943.83,717.52
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,916.01,702.33
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,882.11,682.14
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,838.8,654.82
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,779.12,614.92
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,717.94,572.34
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,633.07,509.92
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,548.55,444.3
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,437.95,354.32
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,335.57,262.61
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,198.26,43.32
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,44.16,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.15,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,15.34,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,26.27,15.59
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,38.14,27.65
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,49.93,38.58
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,59.03,46.88
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,68.03,54.81
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,74.45,60.24
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,83.33,67.64
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,86.98,70.39
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,90.57,73.03
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,92.85,74.5
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,95.08,75.91
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,95.25,75.61
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,95.46,75.36
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,102.41,80.79
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,101.16,79.39
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,98.25,76.65
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,95.57,74.15
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,157.01,91.45
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,214.65,125.57
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,272.6,169.26
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,331.23,217.45
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,389.14,266.49
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,446.81,314.96
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,502.74,361.14
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,557.78,405.37
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,611.02,447.22
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,662.98,487.05
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,712.26,524.06
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,759.62,558.94
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,801.76,589.69
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,841.06,616.64
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,876.17,640.53
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,908.0,662.35
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,931.38,678.91
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,950.95,693.24
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,970.08,706.86
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,972.47,709.86
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,988.9,722.01
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,1001.53,731.74
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,991.3,727.82
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,977.17,721.74
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,950.38,707.27
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,927.45,695.35
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,888.05,671.48
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,845.97,645.36
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,789.59,610.06
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,731.57,571.87
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,647.8,512.04
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,564.25,448.85
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,452.8,360.41
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,345.43,264.73
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,203.9,1.23
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,48.04,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.36,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,13.38,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,23.26,12.74
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,38.02,27.2
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,52.68,40.55
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,65.18,51.77
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,77.39,62.45
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,84.65,68.53
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,91.75,74.29
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,98.34,79.49
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,104.77,84.46
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,108.75,87.26
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,114.02,91.11
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,114.93,91.34
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,115.82,91.58
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,116.45,91.69
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,117.02,91.79
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,116.59,91.1
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,116.17,90.46
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,164.36,99.94
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,219.86,132.99
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,275.67,174.56
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,337.69,224.27
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,392.71,270.06
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,447.93,315.74
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,502.01,359.78
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,555.65,402.39
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,606.7,442.47
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,656.54,480.78
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,703.8,516.13
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,749.2,549.48
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,789.13,578.68
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,826.31,605.66
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,858.89,629.67
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,888.24,650.63
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,911.55,667.38
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,931.26,681.99
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,943.98,692.24
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,961.58,705.93
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,961.31,707.16
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,957.14,706.18
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,939.07,697.32
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,917.21,686.09
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,897.21,676.31
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,873.87,664.09
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,826.06,634.33
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,775.71,602.12
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,717.09,563.31
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,656.89,521.53
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,570.34,457.22
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,492.66,396.35
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,388.41,311.24
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,289.87,219.92
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,160.04,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,25.95,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,9.05,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,16.06,6.9
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,31.47,21.68
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,46.42,35.34
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,63.04,50.32
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,78.69,64.16
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,95.77,78.95
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,110.62,91.51
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,120.25,99.32
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,129.43,106.62
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,138.18,113.43
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,146.6,119.88
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,156.88,127.8
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,160.19,129.87
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,153.24,123.46
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,146.73,117.53
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,129.35,102.76
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,112.92,88.85
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,159.75,97.97
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,215.0,130.94
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,276.81,177.3
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,331.94,222.16
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,386.75,268.06
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,441.84,313.78
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,495.29,357.51
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,548.3,399.72
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,597.32,438.37
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,644.0,474.26
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,690.14,508.65
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,730.38,538.23
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,768.34,566.61
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,803.56,592.81
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,833.8,615.43
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,860.83,635.81
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,877.95,649.15
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,891.23,659.83
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,897.28,665.74
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,899.43,669.27
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,899.1,670.53
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,895.12,669.53
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,873.03,658.11
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,847.25,644.21
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,803.73,617.48
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,767.38,595.39
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,720.31,564.77
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,671.53,532.06
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,607.38,487.04
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,542.84,439.76
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,461.59,376.7
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,381.81,311.76
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,271.4,219.56
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,182.32,136.23
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,95.37,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.36,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,7.47,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,13.84,4.99
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,29.14,19.73
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,43.67,33.09
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,57.47,45.66
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,70.98,57.74
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,87.51,72.22
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,103.61,86.03
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,114.1,94.76
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,124.3,103.09
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,136.22,112.69
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,151.84,125.25
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,157.41,129.21
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,162.65,132.91
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,163.49,132.9
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,164.14,132.78
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,167.2,134.64
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,170.04,136.33
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,198.31,142.19
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,232.64,163.77
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,261.24,182.84
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,306.93,217.06
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,339.51,245.13
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,369.11,270.52
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,448.16,329.03
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,540.07,396.92
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,591.41,436.36
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,643.64,476.0
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,692.44,513.17
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,744.73,552.19
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,784.7,581.44
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,821.68,608.3
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,852.97,630.51
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,880.8,650.03
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,902.42,665.95
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,920.25,679.59
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,929.52,687.79
2018,8,20,15,0,770.0,154.0,2.2,22.8,700.0,943.57,699.43
2018,8,20,15,15,754.0,150.5,2.2,22.8,659.0,943.03,700.51
2018,8,20,15,30,738.0,147.0,2.2,22.8,618.0,938.63,699.36
2018,8,20,15,45,712.5,143.0,2.25,22.0,570.5,920.41,691.77
2018,8,20,16,0,687.0,139.0,2.3,21.2,523.0,898.44,681.71
2018,8,20,16,15,644.0,136.0,2.3,20.6,470.0,856.39,656.68
2018,8,20,16,30,601.0,133.0,2.3,20.0,417.0,810.95,628.9
2018,8,20,16,45,560.5,125.5,2.25,19.45,366.5,751.12,589.57
2018,8,20,17,0,520.0,118.0,2.2,18.9,316.0,700.37,555.81
2018,8,20,17,15,467.0,107.5,2.2,18.15,265.5,632.27,508.41
2018,8,20,17,30,414.0,97.0,2.2,17.4,215.0,564.01,458.8
2018,8,20,17,45,345.0,82.5,2.15,16.7,167.0,475.72,390.61
2018,8,20,18,0,276.0,68.0,2.1,16.0,119.0,389.51,320.13
2018,8,20,18,15,200.0,49.0,2.05,15.45,80.0,293.07,237.83
2018,8,20,18,30,124.0,30.0,2.0,14.9,41.0,178.21,131.46
2018,8,20,18,45,66.5,16.0,1.9,14.4,21.5,66.92,0.0
2018,8,20,19,0,9.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,1.75,13.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.55,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,21,5,45,12.5,10.5,1.2,12.0,11.5,8.26,0.0
2018,8,21,6,0,23.0,20.0,1.2,12.2,22.0,15.52,6.05
2018,8,21,6,15,21.5,40.5,1.2,12.5,43.5,30.25,20.77
2018,8,21,6,30,20.0,61.0,1.2,12.8,65.0,44.5,33.98
2018,8,21,6,45,34.0,82.0,1.25,13.15,90.5,58.94,47.16
