Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,45,721.5,73.0,3.4,16.65,339.5,64.28,51.25
2018,9,10,8,0,757.0,78.0,3.3,17.3,391.0,68.25,54.42
2018,9,10,8,15,783.0,82.0,3.25,18.15,441.0,71.24,56.64
2018,9,10,8,30,809.0,86.0,3.2,19.0,491.0,74.17,58.77
2018,9,10,8,45,827.5,90.0,3.15,19.85,537.5,76.86,60.66
2018,9,10,9,0,846.0,94.0,3.1,20.7,584.0,79.45,62.46
2018,9,10,9,15,868.5,93.5,3.15,21.35,628.0,87.58,68.98
2018,9,10,9,30,891.0,93.0,3.2,22.0,672.0,87.98,68.95
2018,9,10,9,45,911.0,90.5,3.2,22.6,710.5,87.11,67.89
2018,9,10,10,0,931.0,88.0,3.2,23.2,749.0,86.24,66.86
2018,9,10,10,15,938.0,89.5,3.25,23.55,778.5,117.49,68.51
2018,9,10,10,30,945.0,91.0,3.3,23.9,808.0,179.59,99.26
2018,9,10,10,45,948.0,92.0,3.4,24.25,828.5,241.23,144.0
2018,9,10,11,0,951.0,93.0,3.5,24.6,849.0,302.71,195.05
2018,9,10,11,15,954.0,93.5,3.6,24.8,863.5,363.46,247.91
2018,9,10,11,30,957.0,94.0,3.7,25.0,878.0,423.57,300.39
2018,9,10,11,45,958.5,94.5,3.8,25.2,885.0,482.18,350.88
2018,9,10,12,0,960.0,95.0,3.9,25.4,892.0,539.49,399.12
2018,9,10,12,15,958.5,95.5,4.05,25.4,890.0,593.69,444.2
2018,9,10,12,30,957.0,96.0,4.2,25.4,888.0,645.83,486.62
2018,9,10,12,45,953.0,96.5,4.35,25.4,878.0,694.11,525.26
2018,9,10,13,0,949.0,97.0,4.5,25.4,868.0,739.68,561.21
2018,9,10,13,15,946.5,96.0,4.6,25.2,851.0,782.07,594.75
2018,9,10,13,30,944.0,95.0,4.7,25.0,834.0,821.45,624.17
2018,9,10,13,45,939.0,93.0,4.8,24.85,809.0,854.65,648.91
2018,9,10,14,0,934.0,91.0,4.9,24.7,784.0,884.31,671.34
2018,9,10,14,15,925.5,89.0,4.95,24.45,751.5,907.3,689.26
2018,9,10,14,30,917.0,87.0,5.0,24.2,719.0,926.4,704.72
2018,9,10,14,45,906.5,84.5,5.05,23.95,680.5,939.17,716.03
2018,9,10,15,0,896.0,82.0,5.1,23.7,642.0,947.94,724.81
2018,9,10,15,15,880.5,80.0,5.1,23.7,598.5,948.6,727.1
2018,9,10,15,30,865.0,78.0,5.1,23.7,555.0,945.33,726.85
2018,9,10,15,45,844.5,75.5,5.15,22.9,507.0,944.28,731.01
2018,9,10,16,0,824.0,73.0,5.2,22.1,459.0,928.03,724.41
2018,9,10,16,15,796.0,69.5,5.15,21.55,408.0,899.48,707.47
2018,9,10,16,30,768.0,66.0,5.1,21.0,357.0,867.57,687.67
2018,9,10,16,45,726.0,62.0,5.1,20.45,304.5,818.4,654.52
2018,9,10,17,0,684.0,58.0,5.1,19.9,252.0,766.7,617.84
2018,9,10,17,15,619.0,52.0,5.05,19.1,200.5,697.31,565.55
2018,9,10,17,30,554.0,46.0,5.0,18.3,149.0,620.57,503.9
2018,9,10,17,45,443.0,38.0,4.95,17.5,103.5,500.41,403.34
2018,9,10,18,0,332.0,30.0,4.9,16.7,58.0,382.41,280.16
2018,9,10,18,15,187.0,18.0,4.85,16.15,31.5,170.71,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.6,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.05,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,7.0,4.3,10.65,8.5,0.0,0.0
2018,9,11,6,0,141.0,14.0,4.3,10.8,17.0,11.02,0.0
2018,9,11,6,15,300.0,24.5,4.3,11.25,53.5,20.36,7.7
2018,9,11,6,30,459.0,35.0,4.3,11.7,90.0,29.31,19.78
2018,9,11,6,45,548.0,41.5,4.3,12.15,139.0,34.82,25.34
2018,9,11,7,0,637.0,48.0,4.3,12.6,188.0,43.9,33.76
2018,9,11,7,15,690.5,52.5,4.3,13.25,240.5,48.09,37.58
2018,9,11,7,30,744.0,57.0,4.3,13.9,293.0,52.35,41.3
2018,9,11,7,45,780.5,60.0,4.3,14.6,345.5,55.25,43.67
2018,9,11,8,0,817.0,63.0,4.3,15.3,398.0,58.18,46.0
2018,9,11,8,15,842.0,65.5,4.3,15.95,448.5,67.08,53.52
2018,9,11,8,30,867.0,68.0,4.3,16.6,499.0,70.06,55.79
2018,9,11,8,45,886.0,69.5,4.25,17.2,546.0,72.14,57.26
2018,9,11,9,0,905.0,71.0,4.2,17.8,593.0,74.13,58.65
2018,9,11,9,15,918.0,73.0,4.2,18.35,635.0,76.19,60.11
2018,9,11,9,30,931.0,75.0,4.2,18.9,677.0,78.13,61.48
2018,9,11,9,45,941.0,76.0,4.25,19.4,713.0,79.27,62.18
2018,9,11,10,0,951.0,77.0,4.3,19.9,749.0,80.33,62.82
2018,9,11,10,15,958.0,78.0,4.35,20.25,778.5,110.91,64.26
2018,9,11,10,30,965.0,79.0,4.4,20.6,808.0,173.7,95.4
2018,9,11,10,45,970.0,79.5,4.45,20.9,830.0,236.34,141.48
2018,9,11,11,0,975.0,80.0,4.5,21.2,852.0,299.02,194.41
2018,9,11,11,15,976.0,81.0,4.6,21.3,865.5,360.63,249.31
2018,9,11,11,30,977.0,82.0,4.7,21.4,879.0,421.35,303.73
2018,9,11,11,45,977.5,82.5,4.75,21.5,885.0,480.34,355.94
2018,9,11,12,0,978.0,83.0,4.8,21.6,891.0,537.88,405.75
2018,9,11,12,15,978.0,82.0,4.85,21.55,889.0,592.24,452.11
2018,9,11,12,30,978.0,81.0,4.9,21.5,887.0,644.54,495.74
2018,9,11,12,45,976.0,81.0,5.0,21.45,877.5,694.18,536.53
2018,9,11,13,0,974.0,81.0,5.1,21.4,868.0,741.19,574.57
2018,9,11,13,15,969.0,81.0,5.1,21.2,850.0,783.23,608.1
2018,9,11,13,30,964.0,81.0,5.1,21.0,832.0,822.04,636.94
2018,9,11,13,45,956.0,80.5,5.15,20.75,805.5,854.57,661.71
2018,9,11,14,0,948.0,80.0,5.2,20.5,779.0,883.39,684.0
2018,9,11,14,15,930.5,82.5,5.2,20.15,744.5,903.5,700.23
2018,9,11,14,30,913.0,85.0,5.2,19.8,710.0,919.45,713.76
2018,9,11,14,45,894.5,85.0,5.15,19.5,669.0,927.56,721.46
2018,9,11,15,0,876.0,85.0,5.1,19.2,628.0,931.53,726.45
2018,9,11,15,15,870.0,79.5,5.1,19.2,587.0,936.72,732.03
2018,9,11,15,30,864.0,74.0,5.1,19.2,546.0,937.96,734.97
2018,9,11,15,45,850.0,70.5,5.05,18.65,500.5,930.2,732.83
2018,9,11,16,0,836.0,67.0,5.0,18.1,455.0,918.77,728.13
2018,9,11,16,15,806.0,64.5,4.95,17.6,403.5,900.94,718.53
2018,9,11,16,30,776.0,62.0,4.9,17.1,352.0,868.44,697.76
2018,9,11,16,45,733.0,58.0,4.8,16.65,299.5,818.33,662.55
2018,9,11,17,0,690.0,54.0,4.7,16.2,247.0,765.82,623.95
2018,9,11,17,15,622.0,49.0,4.65,15.65,195.5,686.54,562.76
2018,9,11,17,30,554.0,44.0,4.6,15.1,144.0,616.64,505.0
2018,9,11,17,45,439.5,36.0,4.5,14.6,99.0,493.86,400.26
2018,9,11,18,0,325.0,28.0,4.4,14.1,54.0,369.86,262.06
2018,9,11,18,15,174.5,16.0,4.35,13.85,28.5,158.25,0.0
2018,9,11,18,30,24.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,26.0,5.0,3.2,11.2,5.5,0.0,0.0
2018,9,12,6,0,52.0,10.0,3.2,11.3,11.0,7.87,0.0
2018,9,12,6,15,105.0,25.0,3.3,11.65,35.0,18.82,5.8
2018,9,12,6,30,158.0,40.0,3.4,12.0,59.0,29.94,20.24
2018,9,12,6,45,196.0,57.5,3.45,12.4,92.5,42.52,32.11
2018,9,12,7,0,234.0,75.0,3.5,12.8,126.0,54.87,43.51
2018,9,12,7,15,207.0,97.0,3.5,13.25,151.0,69.02,56.26
2018,9,12,7,30,180.0,119.0,3.5,13.7,176.0,84.16,69.62
2018,9,12,7,45,240.0,135.5,3.5,14.1,225.0,93.49,77.61
2018,9,12,8,0,300.0,152.0,3.5,14.5,274.0,104.3,86.73
2018,9,12,8,15,443.5,142.5,3.45,14.85,348.5,97.73,80.59
2018,9,12,8,30,587.0,133.0,3.4,15.2,423.0,95.14,77.96
2018,9,12,8,45,642.0,130.0,3.4,15.5,475.0,92.54,75.36
2018,9,12,9,0,697.0,127.0,3.4,15.8,527.0,90.37,73.17
2018,9,12,9,15,664.5,150.5,3.35,15.95,554.0,102.5,83.34
2018,9,12,9,30,632.0,174.0,3.3,16.1,581.0,113.98,92.87
2018,9,12,9,45,741.0,143.5,3.3,16.25,646.0,97.0,78.12
2018,9,12,10,0,850.0,113.0,3.3,16.4,711.0,88.69,70.84
2018,9,12,10,15,787.0,148.0,3.3,16.45,719.0,132.3,86.58
2018,9,12,10,30,724.0,183.0,3.3,16.5,727.0,191.65,121.0
2018,9,12,10,45,777.0,164.0,3.25,16.55,763.0,247.47,160.56
2018,9,12,11,0,830.0,145.0,3.2,16.6,799.0,300.47,203.65
2018,9,12,11,15,721.5,200.5,3.2,16.65,776.5,355.69,256.01
2018,9,12,11,30,613.0,256.0,3.2,16.7,754.0,404.31,301.41
2018,9,12,11,45,458.0,313.5,3.2,16.75,687.0,423.17,322.39
2018,9,12,12,0,303.0,371.0,3.2,16.8,620.0,424.78,327.48
2018,9,12,12,15,443.0,318.0,3.25,16.8,681.5,490.64,379.62
2018,9,12,12,30,583.0,265.0,3.3,16.8,743.0,565.47,438.76
2018,9,12,12,45,729.5,195.0,3.35,16.85,786.0,642.18,499.48
2018,9,12,13,0,876.0,125.0,3.4,16.9,829.0,712.81,555.89
2018,9,12,13,15,726.0,179.5,3.45,16.8,754.5,708.53,552.92
2018,9,12,13,30,576.0,234.0,3.5,16.7,680.0,680.39,532.17
2018,9,12,13,45,384.0,281.5,3.55,16.65,575.0,595.66,468.07
2018,9,12,14,0,192.0,329.0,3.6,16.6,470.0,469.37,370.59
2018,9,12,14,15,185.5,316.5,3.65,16.6,448.0,465.27,368.97
2018,9,12,14,30,179.0,304.0,3.7,16.6,426.0,459.67,365.68
2018,9,12,14,45,199.0,287.5,3.75,16.55,416.0,472.61,377.54
2018,9,12,15,0,219.0,271.0,3.8,16.5,406.0,485.09,389.12
2018,9,12,15,15,289.5,239.5,3.8,16.5,404.5,550.09,442.2
2018,9,12,15,30,360.0,208.0,3.8,16.5,403.0,592.02,477.69
2018,9,12,15,45,378.0,184.5,3.9,16.3,373.0,591.02,479.88
2018,9,12,16,0,396.0,161.0,4.0,16.1,343.0,612.11,498.71
2018,9,12,16,15,344.0,148.0,3.95,15.8,293.0,527.05,434.4
2018,9,12,16,30,292.0,135.0,3.9,15.5,243.0,465.39,386.71
2018,9,12,16,45,342.5,108.5,3.9,15.15,216.5,506.13,421.99
2018,9,12,17,0,393.0,82.0,3.9,14.8,190.0,518.92,433.33
2018,9,12,17,15,330.0,69.5,3.8,14.4,147.0,441.94,370.28
2018,9,12,17,30,267.0,57.0,3.7,14.0,104.0,366.28,305.7
2018,9,12,17,45,193.0,41.5,3.6,13.6,69.5,278.19,227.12
2018,9,12,18,0,119.0,26.0,3.5,13.2,35.0,184.86,122.04
2018,9,12,18,15,66.0,13.5,3.45,13.0,18.0,65.55,0.0
2018,9,12,18,30,13.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,9,12,18,45,6.5,0.5,3.3,12.6,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,13,5,45,51.0,5.5,3.0,10.35,6.5,0.0,0.0
2018,9,13,6,0,102.0,11.0,3.0,10.5,13.0,8.65,0.0
2018,9,13,6,15,261.0,22.5,3.05,10.95,47.5,18.61,4.62
2018,9,13,6,30,420.0,34.0,3.1,11.4,82.0,28.34,18.83
2018,9,13,6,45,511.5,41.5,3.15,11.8,130.0,34.59,25.13
2018,9,13,7,0,603.0,49.0,3.2,12.2,178.0,40.99,31.19
2018,9,13,7,15,658.5,53.5,3.2,12.75,229.5,48.55,38.08
2018,9,13,7,30,714.0,58.0,3.2,13.3,281.0,52.74,41.76
2018,9,13,7,45,751.5,62.0,3.2,13.8,333.0,56.33,44.79
2018,9,13,8,0,789.0,66.0,3.2,14.3,385.0,59.91,47.74
2018,9,13,8,15,815.0,69.0,3.2,14.8,435.0,62.53,49.79
2018,9,13,8,30,841.0,72.0,3.2,15.3,485.0,72.09,57.88
2018,9,13,8,45,860.5,74.0,3.15,15.8,531.5,74.44,59.6
2018,9,13,9,0,880.0,76.0,3.1,16.3,578.0,76.68,61.23
2018,9,13,9,15,891.5,79.0,3.1,16.65,619.0,79.24,63.17
2018,9,13,9,30,903.0,82.0,3.1,17.0,660.0,81.66,64.99
2018,9,13,9,45,911.0,84.5,3.05,17.35,695.5,83.54,66.35
2018,9,13,10,0,919.0,87.0,3.0,17.7,731.0,85.3,67.61
2018,9,13,10,15,928.0,87.5,3.0,17.95,760.5,112.96,68.08
2018,9,13,10,30,937.0,88.0,3.0,18.2,790.0,174.12,97.93
2018,9,13,10,45,944.0,88.5,3.0,18.4,813.0,235.69,143.06
2018,9,13,11,0,951.0,89.0,3.0,18.6,836.0,297.54,195.23
2018,9,13,11,15,954.5,89.5,3.0,18.7,850.5,358.39,249.24
2018,9,13,11,30,958.0,90.0,3.0,18.8,865.0,418.63,302.9
2018,9,13,11,45,960.0,90.0,3.05,18.85,871.5,477.01,354.4
2018,9,13,12,0,962.0,90.0,3.1,18.9,878.0,534.1,403.61
2018,9,13,12,15,963.0,89.0,3.1,18.9,876.5,588.32,449.27
2018,9,13,12,30,964.0,88.0,3.1,18.9,875.0,640.61,492.19
2018,9,13,12,45,964.0,86.5,3.15,18.9,865.5,689.66,531.79
2018,9,13,13,0,964.0,85.0,3.2,18.9,856.0,736.2,568.68
2018,9,13,13,15,960.5,84.5,3.25,18.85,838.5,778.47,601.85
2018,9,13,13,30,957.0,84.0,3.3,18.8,821.0,817.6,630.38
2018,9,13,13,45,951.0,82.5,3.3,18.7,795.5,850.46,654.24
2018,9,13,14,0,945.0,81.0,3.3,18.6,770.0,879.68,675.64
2018,9,13,14,15,936.0,80.5,3.3,18.45,738.0,903.7,693.66
2018,9,13,14,30,927.0,80.0,3.3,18.3,706.0,923.86,709.19
2018,9,13,14,45,915.5,78.0,3.3,18.15,667.0,936.12,719.45
2018,9,13,15,0,904.0,76.0,3.3,18.0,628.0,944.34,727.18
2018,9,13,15,15,888.5,74.5,3.3,18.0,584.5,945.41,729.77
2018,9,13,15,30,873.0,73.0,3.3,18.0,541.0,942.56,729.86
2018,9,13,15,45,852.0,70.0,3.3,17.5,492.5,928.65,723.72
2018,9,13,16,0,831.0,67.0,3.3,17.0,444.0,911.03,714.99
2018,9,13,16,15,801.0,64.0,3.25,16.65,393.0,892.39,704.62
2018,9,13,16,30,771.0,61.0,3.2,16.3,342.0,859.18,683.29
2018,9,13,16,45,728.0,57.0,3.15,15.95,289.5,809.14,648.74
2018,9,13,17,0,685.0,53.0,3.1,15.6,237.0,756.71,610.67
2018,9,13,17,15,616.5,47.5,3.0,15.1,186.0,676.55,549.04
2018,9,13,17,30,548.0,42.0,2.9,14.6,135.0,606.11,490.83
2018,9,13,17,45,430.5,33.5,2.8,14.15,91.0,480.9,383.86
2018,9,13,18,0,313.0,25.0,2.7,13.7,47.0,347.24,208.11
2018,9,13,18,15,167.0,14.0,2.6,13.35,24.5,149.6,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,5,45,56.0,5.5,1.95,9.15,6.5,0.0,0.0
2018,9,14,6,0,112.0,11.0,2.0,9.4,13.0,8.65,0.0
2018,9,14,6,15,279.5,21.5,2.05,10.0,47.5,17.84,2.95
2018,9,14,6,30,447.0,32.0,2.1,10.6,82.0,26.83,17.52
2018,9,14,6,45,538.0,39.0,2.15,11.2,130.5,35.6,26.08
2018,9,14,7,0,629.0,46.0,2.2,11.8,179.0,42.16,32.29
2018,9,14,7,15,684.0,50.5,2.2,12.5,231.0,46.39,36.18
2018,9,14,7,30,739.0,55.0,2.2,13.2,283.0,50.7,39.97
2018,9,14,7,45,775.5,58.5,2.2,13.85,335.5,54.02,42.75
2018,9,14,8,0,812.0,62.0,2.2,14.5,388.0,57.34,45.45
2018,9,14,8,15,837.5,64.5,2.15,15.25,438.5,66.14,52.88
2018,9,14,8,30,863.0,67.0,2.1,16.0,489.0,69.15,55.16
2018,9,14,8,45,861.5,74.5,2.05,16.7,529.5,74.74,59.66
2018,9,14,9,0,860.0,82.0,2.0,17.4,570.0,79.98,63.8
2018,9,14,9,15,789.5,112.0,2.0,17.9,585.0,89.41,71.53
2018,9,14,9,30,719.0,142.0,2.0,18.4,600.0,97.36,77.94
2018,9,14,9,45,721.5,152.0,1.95,18.85,633.5,101.7,81.27
2018,9,14,10,0,724.0,162.0,1.9,19.3,667.0,105.84,84.42
2018,9,14,10,15,807.5,136.0,1.95,19.65,720.5,124.76,79.77
2018,9,14,10,30,891.0,110.0,2.0,20.0,774.0,180.93,104.39
2018,9,14,10,45,859.0,129.5,2.0,20.3,784.5,238.81,147.6
2018,9,14,11,0,827.0,149.0,2.0,20.6,795.0,301.15,200.24
2018,9,14,11,15,845.0,143.5,2.05,20.75,814.0,357.72,248.69
2018,9,14,11,30,863.0,138.0,2.1,20.9,833.0,415.34,298.3
2018,9,14,11,45,854.0,143.0,2.2,21.05,835.0,470.21,345.69
2018,9,14,12,0,845.0,148.0,2.3,21.2,837.0,523.03,390.25
2018,9,14,12,15,868.0,137.0,2.4,21.15,843.5,577.74,435.26
2018,9,14,12,30,891.0,126.0,2.5,21.1,850.0,628.44,476.57
2018,9,14,12,45,875.0,131.0,2.6,21.05,835.0,670.37,510.44
2018,9,14,13,0,859.0,136.0,2.7,21.0,820.0,716.04,545.99
2018,9,14,13,15,786.0,163.5,2.8,20.85,778.5,731.61,559.08
2018,9,14,13,30,713.0,191.0,2.9,20.7,737.0,745.34,570.29
2018,9,14,13,45,780.5,156.5,2.95,20.55,736.5,795.0,609.32
2018,9,14,14,0,848.0,122.0,3.0,20.4,736.0,849.95,649.15
2018,9,14,14,15,806.0,129.0,3.05,20.15,692.0,852.27,652.33
2018,9,14,14,30,764.0,136.0,3.1,19.9,648.0,855.21,656.54
2018,9,14,14,45,690.5,151.0,3.2,19.6,594.0,828.53,640.49
2018,9,14,15,0,617.0,166.0,3.3,19.3,540.0,795.01,619.61
2018,9,14,15,15,605.5,153.5,3.3,19.3,498.5,785.79,614.87
2018,9,14,15,30,594.0,141.0,3.3,19.3,457.0,772.95,607.43
2018,9,14,15,45,551.5,136.5,3.3,18.65,408.5,735.41,583.41
2018,9,14,16,0,509.0,132.0,3.3,18.0,360.0,685.31,549.69
2018,9,14,16,15,480.5,120.0,3.3,17.55,315.0,647.58,524.14
2018,9,14,16,30,452.0,108.0,3.3,17.1,270.0,607.63,496.04
2018,9,14,16,45,420.0,94.0,3.25,16.65,226.0,559.77,460.58
2018,9,14,17,0,388.0,80.0,3.2,16.2,182.0,510.5,422.48
2018,9,14,17,15,332.5,66.5,3.15,15.65,140.5,439.37,364.93
2018,9,14,17,30,277.0,53.0,3.1,15.1,99.0,369.19,305.28
2018,9,14,17,45,189.5,38.0,3.0,14.5,64.5,270.28,217.21
2018,9,14,18,0,102.0,23.0,2.9,13.9,30.0,159.18,78.92
2018,9,14,18,15,51.0,11.5,2.85,13.5,15.0,51.25,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,3.5,3.0,2.95,10.5,3.0,0.0,0.0
2018,9,15,6,0,7.0,6.0,3.0,10.6,6.0,4.72,0.0
2018,9,15,6,15,88.5,22.0,3.1,11.0,31.5,16.6,0.8
2018,9,15,6,30,170.0,38.0,3.2,11.4,57.0,28.46,18.73
2018,9,15,6,45,248.0,50.5,3.3,11.75,94.0,37.77,27.88
2018,9,15,7,0,326.0,63.0,3.4,12.1,131.0,47.04,36.58
2018,9,15,7,15,424.5,71.5,3.4,12.5,185.5,53.81,42.81
2018,9,15,7,30,523.0,80.0,3.4,12.9,240.0,62.55,50.6
2018,9,15,7,45,646.0,74.5,3.4,13.35,308.0,59.44,47.66
2018,9,15,8,0,769.0,69.0,3.4,13.8,376.0,61.81,49.55
2018,9,15,8,15,796.5,72.5,3.4,14.15,426.0,64.71,51.87
2018,9,15,8,30,824.0,76.0,3.4,14.5,476.0,67.57,54.13
2018,9,15,8,45,845.0,78.0,3.4,14.85,522.5,69.21,55.3
2018,9,15,9,0,866.0,80.0,3.4,15.2,569.0,78.83,63.41
2018,9,15,9,15,882.5,81.5,3.4,15.5,611.0,80.52,64.6
2018,9,15,9,30,899.0,83.0,3.4,15.8,653.0,82.13,65.74
2018,9,15,9,45,912.0,82.5,3.4,16.05,688.5,82.34,65.7
2018,9,15,10,0,925.0,82.0,3.4,16.3,724.0,82.51,65.64
2018,9,15,10,15,933.5,82.5,3.45,16.5,753.0,108.45,65.72
2018,9,15,10,30,942.0,83.0,3.5,16.7,782.0,169.8,95.24
2018,9,15,10,45,948.5,83.0,3.5,16.85,804.0,231.16,140.32
2018,9,15,11,0,955.0,83.0,3.5,17.0,826.0,292.71,192.69
2018,9,15,11,15,958.5,83.0,3.5,17.1,840.0,353.29,247.04
2018,9,15,11,30,962.0,83.0,3.5,17.2,854.0,413.21,301.11
2018,9,15,11,45,964.5,82.5,3.55,17.3,860.5,471.43,353.06
2018,9,15,12,0,967.0,82.0,3.6,17.4,867.0,528.35,402.73
2018,9,15,12,15,968.5,81.5,3.6,17.4,866.0,583.21,449.51
2018,9,15,12,30,970.0,81.0,3.6,17.4,865.0,636.18,493.55
2018,9,15,12,45,969.5,80.0,3.65,17.45,855.5,685.35,533.7
2018,9,15,13,0,969.0,79.0,3.7,17.5,846.0,731.95,571.04
2018,9,15,13,15,965.5,78.0,3.7,17.4,828.0,773.65,604.19
2018,9,15,13,30,962.0,77.0,3.7,17.3,810.0,812.16,632.45
2018,9,15,13,45,957.0,76.0,3.7,17.25,785.0,846.15,657.36
2018,9,15,14,0,952.0,75.0,3.7,17.2,760.0,876.59,679.79
2018,9,15,14,15,944.0,73.5,3.65,17.05,727.5,900.26,697.53
2018,9,15,14,30,936.0,72.0,3.6,16.9,695.0,920.02,712.69
2018,9,15,14,45,925.5,70.5,3.6,16.75,657.0,933.58,724.01
2018,9,15,15,0,915.0,69.0,3.6,16.6,619.0,943.14,732.78
2018,9,15,15,15,900.0,67.0,3.6,16.6,575.0,943.88,735.17
2018,9,15,15,30,885.0,65.0,3.6,16.6,531.0,940.62,734.98
2018,9,15,15,45,866.0,62.5,3.5,16.1,483.5,929.0,729.73
2018,9,15,16,0,847.0,60.0,3.4,15.6,436.0,913.7,721.87
2018,9,15,16,15,819.0,57.0,3.35,15.25,385.0,885.56,704.49
2018,9,15,16,30,791.0,54.0,3.3,14.9,334.0,865.25,692.32
2018,9,15,16,45,748.5,50.5,3.25,14.55,281.5,816.37,658.11
2018,9,15,17,0,706.0,47.0,3.2,14.2,229.0,765.23,620.4
2018,9,15,17,15,637.5,41.5,3.1,13.7,178.0,685.36,558.05
2018,9,15,17,30,569.0,36.0,3.0,13.2,127.0,605.06,491.03
2018,9,15,17,45,437.0,29.0,2.85,12.75,83.5,467.0,370.27
2018,9,15,18,0,305.0,22.0,2.7,12.3,40.0,328.59,121.82
2018,9,15,18,15,152.5,11.0,2.6,12.05,20.0,134.46,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.0,1.8,9.15,5.5,0.0,0.0
2018,9,16,6,0,115.0,10.0,1.8,9.4,11.0,7.87,0.0
2018,9,16,6,15,285.0,20.0,1.85,10.0,44.5,16.63,0.0
2018,9,16,6,30,455.0,30.0,1.9,10.6,78.0,27.46,17.85
2018,9,16,6,45,546.5,36.0,1.95,11.2,125.5,33.06,23.76
2018,9,16,7,0,638.0,42.0,2.0,11.8,173.0,38.87,29.31
2018,9,16,7,15,692.0,46.0,2.0,12.45,224.5,42.81,32.97
2018,9,16,7,30,746.0,50.0,2.0,13.1,276.0,46.84,36.54
2018,9,16,7,45,782.0,52.5,2.0,13.8,327.5,54.59,43.28
2018,9,16,8,0,818.0,55.0,2.0,14.5,379.0,58.05,46.09
2018,9,16,8,15,843.5,58.0,1.95,15.15,429.5,61.6,48.94
2018,9,16,8,30,869.0,61.0,1.9,15.8,480.0,65.05,51.65
2018,9,16,8,45,887.5,63.0,1.9,16.5,526.5,67.56,53.51
2018,9,16,9,0,906.0,65.0,1.9,17.2,573.0,69.96,55.26
2018,9,16,9,15,919.5,65.5,1.9,17.7,614.0,71.16,56.01
2018,9,16,9,30,933.0,66.0,1.9,18.2,655.0,72.29,56.71
2018,9,16,9,45,942.5,67.5,1.85,18.7,690.5,73.87,57.8
2018,9,16,10,0,952.0,69.0,1.8,19.2,726.0,75.36,58.82
2018,9,16,10,15,959.0,70.0,1.85,19.5,755.0,101.24,59.12
2018,9,16,10,30,966.0,71.0,1.9,19.8,784.0,164.01,88.51
2018,9,16,10,45,970.5,71.5,1.95,20.15,805.5,226.52,133.48
2018,9,16,11,0,975.0,72.0,2.0,20.5,827.0,288.96,185.51
2018,9,16,11,15,978.0,72.5,2.1,20.65,841.0,350.65,239.7
2018,9,16,11,30,981.0,73.0,2.2,20.8,855.0,411.61,293.53
2018,9,16,11,45,982.5,72.5,2.3,20.9,861.0,470.18,344.75
2018,9,16,12,0,984.0,72.0,2.4,21.0,867.0,527.29,393.59
2018,9,16,12,15,982.5,73.0,2.5,20.95,865.0,582.41,439.81
2018,9,16,12,30,981.0,74.0,2.6,20.9,863.0,635.39,483.21
2018,9,16,12,45,978.0,74.5,2.7,20.85,853.0,684.62,522.84
2018,9,16,13,0,975.0,75.0,2.8,20.8,843.0,731.12,559.64
2018,9,16,13,15,970.5,74.5,2.85,20.7,824.5,772.66,592.04
2018,9,16,13,30,966.0,74.0,2.9,20.6,806.0,810.95,619.71
2018,9,16,13,45,959.5,72.5,2.95,20.45,779.5,843.21,643.33
2018,9,16,14,0,953.0,71.0,3.0,20.3,753.0,871.77,664.52
2018,9,16,14,15,945.0,70.0,3.05,20.1,721.0,895.82,682.89
2018,9,16,14,30,937.0,69.0,3.1,19.9,689.0,916.0,698.81
2018,9,16,14,45,925.5,68.0,3.15,19.65,650.5,929.11,710.25
2018,9,16,15,0,914.0,67.0,3.2,19.4,612.0,938.22,719.2
2018,9,16,15,15,899.0,65.0,3.2,19.4,568.0,938.82,721.45
2018,9,16,15,30,884.0,63.0,3.2,19.4,524.0,935.42,721.18
2018,9,16,15,45,863.0,61.0,3.2,18.75,476.0,922.45,716.12
2018,9,16,16,0,842.0,59.0,3.2,18.1,428.0,905.83,708.49
2018,9,16,16,15,812.5,56.0,3.15,17.7,377.0,876.21,690.33
2018,9,16,16,30,783.0,53.0,3.1,17.3,326.0,854.43,677.27
2018,9,16,16,45,739.0,49.5,3.1,16.9,274.0,804.23,642.7
2018,9,16,17,0,695.0,46.0,3.1,16.5,222.0,751.86,604.56
2018,9,16,17,15,624.5,41.0,3.0,15.9,171.5,671.13,541.93
2018,9,16,17,30,554.0,36.0,2.9,15.3,121.0,589.85,474.39
2018,9,16,17,45,419.5,28.0,2.8,14.75,78.5,461.51,359.86
2018,9,16,18,0,285.0,20.0,2.7,14.2,36.0,305.54,48.08
2018,9,16,18,15,142.5,10.0,2.65,13.85,18.0,125.07,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,2.7,9.7,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,2.7,9.9,10.0,7.08,0.0
2018,9,17,6,15,250.5,20.5,2.75,10.55,42.0,17.02,0.0
2018,9,17,6,30,409.0,32.0,2.8,11.2,74.0,26.74,17.03
2018,9,17,6,45,503.5,39.0,2.8,11.8,120.5,32.6,23.24
2018,9,17,7,0,598.0,46.0,2.8,12.4,167.0,41.91,31.92
2018,9,17,7,15,656.0,51.0,2.8,12.95,218.5,46.5,36.19
2018,9,17,7,30,714.0,56.0,2.8,13.5,270.0,51.16,40.33
2018,9,17,7,45,752.0,60.0,2.8,14.05,322.0,54.8,43.42
2018,9,17,8,0,790.0,64.0,2.8,14.6,374.0,58.44,46.43
2018,9,17,8,15,816.0,67.0,2.8,15.1,424.0,61.11,48.53
2018,9,17,8,30,842.0,70.0,2.8,15.6,474.0,70.57,56.54
2018,9,17,8,45,861.0,72.5,2.8,16.1,520.0,73.29,58.59
2018,9,17,9,0,880.0,75.0,2.8,16.6,566.0,75.88,60.53
2018,9,17,9,15,894.5,76.5,2.8,17.05,607.5,77.62,61.73
2018,9,17,9,30,909.0,78.0,2.8,17.5,649.0,79.25,62.86
2018,9,17,9,45,919.5,79.5,2.85,17.95,684.5,80.69,63.82
2018,9,17,10,0,930.0,81.0,2.9,18.4,720.0,82.04,64.72
2018,9,17,10,15,937.0,82.5,2.9,18.6,749.0,106.76,64.78
2018,9,17,10,30,944.0,84.0,2.9,18.8,778.0,168.83,93.9
2018,9,17,10,45,949.0,85.0,2.95,19.05,799.5,230.75,138.67
2018,9,17,11,0,954.0,86.0,3.0,19.3,821.0,292.72,190.68
2018,9,17,11,15,956.5,86.5,3.1,19.35,834.5,353.38,244.58
2018,9,17,11,30,959.0,87.0,3.2,19.4,848.0,413.29,298.21
2018,9,17,11,45,960.0,87.5,3.25,19.45,854.0,471.57,349.75
2018,9,17,12,0,961.0,88.0,3.3,19.5,860.0,528.44,398.94
2018,9,17,12,15,961.0,87.5,3.4,19.5,858.0,582.33,444.75
2018,9,17,12,30,961.0,87.0,3.5,19.5,856.0,634.18,487.85
2018,9,17,12,45,959.5,86.5,3.55,19.5,846.0,682.85,527.39
2018,9,17,13,0,958.0,86.0,3.6,19.5,836.0,728.92,564.13
2018,9,17,13,15,954.0,85.0,3.65,19.4,817.5,769.93,596.75
2018,9,17,13,30,950.0,84.0,3.7,19.3,799.0,807.75,624.91
2018,9,17,13,45,943.5,83.0,3.75,19.15,773.5,840.25,649.12
2018,9,17,14,0,937.0,82.0,3.8,19.0,748.0,869.14,670.9
2018,9,17,14,15,928.5,80.5,3.8,18.8,715.5,892.07,688.51
2018,9,17,14,30,920.0,79.0,3.8,18.6,683.0,911.12,703.6
2018,9,17,14,45,908.0,77.5,3.8,18.35,644.5,923.12,714.1
2018,9,17,15,0,896.0,76.0,3.8,18.1,606.0,931.12,722.06
2018,9,17,15,15,879.5,73.5,3.8,18.1,561.5,929.72,722.96
2018,9,17,15,30,863.0,71.0,3.8,18.1,517.0,924.35,721.26
2018,9,17,15,45,840.5,68.0,3.8,17.45,468.5,908.76,714.17
2018,9,17,16,0,818.0,65.0,3.8,16.8,420.0,900.6,712.4
2018,9,17,16,15,785.5,62.0,3.75,16.35,369.0,868.23,691.96
2018,9,17,16,30,753.0,59.0,3.7,15.9,318.0,832.65,668.6
2018,9,17,16,45,705.5,55.0,3.65,15.45,266.0,778.58,630.21
2018,9,17,17,0,658.0,51.0,3.6,15.0,214.0,722.23,587.94
2018,9,17,17,15,581.0,45.0,3.5,14.45,164.0,634.3,518.29
2018,9,17,17,30,504.0,39.0,3.4,13.9,114.0,557.63,452.77
2018,9,17,17,45,362.0,30.0,3.3,13.4,73.0,412.92,321.67
2018,9,17,18,0,220.0,21.0,3.2,12.9,32.0,245.58,0.0
2018,9,17,18,15,110.0,10.5,3.1,12.55,16.0,98.47,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,9.4,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,9.6,8.0,6.29,0.0
2018,9,18,6,15,131.5,21.0,2.85,10.25,32.0,15.92,0.0
2018,9,18,6,30,221.0,34.0,2.9,10.9,56.0,25.8,16.11
2018,9,18,6,45,359.5,45.0,2.9,11.55,105.5,36.6,26.75
2018,9,18,7,0,498.0,56.0,2.9,12.2,155.0,45.7,35.31
2018,9,18,7,15,573.0,62.0,2.85,12.75,207.5,50.45,39.73
2018,9,18,7,30,648.0,68.0,2.8,13.3,260.0,55.33,44.08
2018,9,18,7,45,666.0,74.5,2.75,13.85,304.0,59.84,47.94
2018,9,18,8,0,684.0,81.0,2.7,14.4,348.0,64.18,51.56
2018,9,18,8,15,740.0,82.0,2.65,15.0,405.0,70.7,56.99
2018,9,18,8,30,796.0,83.0,2.6,15.6,462.0,72.03,57.82
2018,9,18,8,45,818.5,85.5,2.55,16.2,508.5,73.85,59.07
2018,9,18,9,0,841.0,88.0,2.5,16.8,555.0,75.65,60.29
2018,9,18,9,15,861.0,89.0,2.4,17.35,597.5,76.38,60.61
2018,9,18,9,30,881.0,90.0,2.3,17.9,640.0,85.85,68.4
2018,9,18,9,45,898.5,88.5,2.25,18.45,676.5,85.53,67.81
2018,9,18,10,0,916.0,87.0,2.2,19.0,713.0,85.2,67.23
2018,9,18,10,15,924.0,88.0,2.2,19.35,742.0,108.43,66.65
2018,9,18,10,30,932.0,89.0,2.2,19.7,771.0,169.64,94.76
2018,9,18,10,45,937.0,90.0,2.2,20.05,792.5,230.97,138.56
2018,9,18,11,0,942.0,91.0,2.2,20.4,814.0,292.34,189.44
2018,9,18,11,15,945.0,92.0,2.3,20.6,828.0,352.92,242.49
2018,9,18,11,30,948.0,93.0,2.4,20.8,842.0,412.83,295.26
2018,9,18,11,45,950.0,93.5,2.45,20.95,848.5,471.06,345.88
2018,9,18,12,0,952.0,94.0,2.5,21.1,855.0,528.0,394.21
2018,9,18,12,15,953.0,93.5,2.65,21.15,853.5,582.09,439.56
2018,9,18,12,30,954.0,93.0,2.8,21.2,852.0,634.26,482.35
2018,9,18,12,45,952.0,92.0,2.95,21.25,841.5,681.99,520.94
2018,9,18,13,0,950.0,91.0,3.1,21.3,831.0,727.06,556.8
2018,9,18,13,15,945.0,90.5,3.2,21.2,812.5,767.62,588.91
2018,9,18,13,30,940.0,90.0,3.3,21.1,794.0,804.95,616.91
2018,9,18,13,45,934.0,90.0,3.45,21.05,769.5,838.65,641.98
2018,9,18,14,0,928.0,90.0,3.6,21.0,745.0,868.87,664.76
2018,9,18,14,15,917.0,89.0,3.7,20.8,711.5,890.18,681.62
2018,9,18,14,30,906.0,88.0,3.8,20.6,678.0,907.53,696.0
2018,9,18,14,45,890.0,87.0,3.9,20.45,638.5,916.45,704.6
2018,9,18,15,0,874.0,86.0,4.0,20.3,599.0,921.3,710.63
2018,9,18,15,15,856.0,83.5,4.0,20.3,554.5,929.55,718.3
2018,9,18,15,30,838.0,81.0,4.0,20.3,510.0,922.96,715.69
2018,9,18,15,45,809.0,79.0,4.2,19.75,460.5,902.57,706.01
2018,9,18,16,0,780.0,77.0,4.4,19.2,411.0,878.32,693.44
2018,9,18,16,15,738.0,74.5,4.4,18.7,359.0,837.31,667.03
2018,9,18,16,30,696.0,72.0,4.4,18.2,307.0,800.74,643.04
2018,9,18,16,45,638.0,66.5,4.45,17.7,254.5,736.0,596.73
2018,9,18,17,0,580.0,61.0,4.5,17.2,202.0,669.56,546.6
2018,9,18,17,15,491.0,53.5,4.45,16.5,153.0,570.85,467.91
2018,9,18,17,30,402.0,46.0,4.4,15.8,104.0,472.18,384.61
2018,9,18,17,45,264.5,33.0,4.35,15.05,65.0,328.51,252.36
2018,9,18,18,0,127.0,20.0,4.3,14.3,26.0,165.6,0.0
2018,9,18,18,15,63.5,10.0,4.25,13.95,13.0,7.87,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,13.5,3.0,3.15,9.7,3.0,0.0,0.0
2018,9,19,6,0,27.0,6.0,3.1,9.9,6.0,4.72,0.0
2018,9,19,6,15,147.5,21.0,3.05,10.7,34.0,15.94,0.0
2018,9,19,6,30,268.0,36.0,3.0,11.5,62.0,27.41,17.23
2018,9,19,6,45,380.0,46.0,2.9,12.3,107.5,37.61,27.51
2018,9,19,7,0,492.0,56.0,2.8,13.1,153.0,45.7,35.15
2018,9,19,7,15,565.5,62.5,2.65,13.9,205.0,50.79,39.84
2018,9,19,7,30,639.0,69.0,2.5,14.7,257.0,55.99,44.42
2018,9,19,7,45,684.5,73.5,2.35,15.45,308.5,59.42,47.27
2018,9,19,8,0,730.0,78.0,2.2,16.2,360.0,62.89,50.05
2018,9,19,8,15,760.5,82.0,2.1,17.0,410.0,71.11,56.91
2018,9,19,8,30,791.0,86.0,2.0,17.8,460.0,74.12,59.13
2018,9,19,8,45,813.0,89.0,1.95,18.55,506.5,76.2,60.54
2018,9,19,9,0,835.0,92.0,1.9,19.3,553.0,78.25,61.91
2018,9,19,9,15,851.0,94.5,1.85,19.85,594.5,79.78,62.88
2018,9,19,9,30,867.0,97.0,1.8,20.4,636.0,81.26,63.83
2018,9,19,9,45,878.5,99.5,1.75,20.95,671.5,91.43,72.08
2018,9,19,10,0,890.0,102.0,1.7,21.5,707.0,93.12,73.17
2018,9,19,10,15,898.5,103.0,1.75,21.85,735.5,114.89,72.04
2018,9,19,10,30,907.0,104.0,1.8,22.2,764.0,174.99,99.06
2018,9,19,10,45,912.5,105.5,1.8,22.55,786.0,235.58,141.59
2018,9,19,11,0,918.0,107.0,1.8,22.9,808.0,296.3,191.06
2018,9,19,11,15,922.0,107.5,1.9,23.15,822.0,355.83,242.29
2018,9,19,11,30,926.0,108.0,2.0,23.4,836.0,414.81,293.34
2018,9,19,11,45,928.0,107.5,2.05,23.6,841.5,471.45,341.82
2018,9,19,12,0,930.0,107.0,2.1,23.8,847.0,526.79,388.05
2018,9,19,12,15,928.5,107.0,2.2,23.9,844.0,579.18,431.16
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,629.48,471.57
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,676.01,508.66
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,719.9,543.11
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,760.01,574.25
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,797.03,602.03
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,827.75,624.31
2018,9,19,14,0,900.0,100.0,3.0,24.0,731.0,854.9,644.28
2018,9,19,14,15,890.0,98.5,3.1,23.85,698.5,875.97,660.64
2018,9,19,14,30,880.0,97.0,3.2,23.7,666.0,893.2,674.62
2018,9,19,14,45,866.0,95.0,3.3,23.55,627.0,913.09,690.66
2018,9,19,15,0,852.0,93.0,3.4,23.4,588.0,918.72,697.13
2018,9,19,15,15,833.5,89.5,3.4,23.4,543.5,914.29,695.92
2018,9,19,15,30,815.0,86.0,3.4,23.4,499.0,905.78,692.1
2018,9,19,15,45,789.0,82.5,3.65,22.85,450.5,886.19,683.57
2018,9,19,16,0,763.0,79.0,3.9,22.3,402.0,862.81,672.02
2018,9,19,16,15,727.0,74.5,4.0,21.7,351.0,825.05,648.94
2018,9,19,16,30,691.0,70.0,4.1,21.1,300.0,791.65,628.09
2018,9,19,16,45,632.0,64.5,4.2,20.5,247.5,726.12,581.87
2018,9,19,17,0,573.0,59.0,4.3,19.9,195.0,658.99,531.82
2018,9,19,17,15,486.0,51.0,4.3,19.15,146.5,561.94,455.28
2018,9,19,17,30,399.0,43.0,4.3,18.4,98.0,465.4,374.23
2018,9,19,17,45,265.5,31.0,4.25,17.6,61.0,327.03,242.64
2018,9,19,18,0,132.0,19.0,4.2,16.8,24.0,125.96,0.0
2018,9,19,18,15,66.0,9.5,4.15,16.5,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.3,6.0,4.72,0.0
2018,9,20,6,15,201.5,19.0,2.1,13.05,35.5,15.74,0.0
2018,9,20,6,30,353.0,32.0,2.1,13.8,65.0,26.62,16.18
2018,9,20,6,45,459.5,40.0,2.1,14.55,111.5,33.2,23.37
2018,9,20,7,0,566.0,48.0,2.1,15.3,158.0,39.99,29.77
2018,9,20,7,15,629.5,53.5,1.95,15.95,209.5,44.59,34.02
2018,9,20,7,30,693.0,59.0,1.8,16.6,261.0,53.33,41.73
2018,9,20,7,45,734.5,63.5,1.7,17.25,313.5,57.28,45.05
2018,9,20,8,0,776.0,68.0,1.6,17.9,366.0,61.23,48.27
