Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,8,15,805.0,71.0,1.5,18.55,416.0,63.83,50.24
2018,9,20,8,30,834.0,74.0,1.4,19.2,466.0,66.42,52.17
2018,9,20,8,45,854.5,76.5,1.35,19.9,512.5,68.47,53.59
2018,9,20,9,0,875.0,79.0,1.3,20.6,559.0,78.22,61.56
2018,9,20,9,15,889.5,81.5,1.2,21.15,600.5,80.55,63.19
2018,9,20,9,30,904.0,84.0,1.1,21.7,642.0,82.76,64.73
2018,9,20,9,45,913.5,85.5,1.0,22.3,677.0,84.12,65.54
2018,9,20,10,0,923.0,87.0,0.9,22.9,712.0,85.39,66.28
2018,9,20,10,15,930.0,88.0,0.9,23.25,740.0,106.85,65.21
2018,9,20,10,30,937.0,89.0,0.9,23.6,768.0,168.35,92.11
2018,9,20,10,45,942.5,90.0,0.9,23.95,789.5,230.09,134.74
2018,9,20,11,0,948.0,91.0,0.9,24.3,811.0,291.91,184.38
2018,9,20,11,15,951.0,92.0,1.05,24.45,825.0,352.84,236.33
2018,9,20,11,30,954.0,93.0,1.2,24.6,839.0,413.08,288.07
2018,9,20,11,45,955.5,93.0,1.3,24.7,844.5,471.02,337.25
2018,9,20,12,0,957.0,93.0,1.4,24.8,850.0,527.57,384.18
2018,9,20,12,15,957.5,92.0,1.45,24.85,847.5,581.15,427.5
2018,9,20,12,30,958.0,91.0,1.5,24.9,845.0,632.71,468.12
2018,9,20,12,45,956.5,90.5,1.6,24.95,835.0,681.23,505.87
2018,9,20,13,0,955.0,90.0,1.7,25.0,825.0,727.15,540.98
2018,9,20,13,15,950.5,88.5,1.75,24.95,806.0,767.19,571.26
2018,9,20,13,30,946.0,87.0,1.8,24.9,787.0,803.94,597.5
2018,9,20,13,45,939.5,86.0,1.85,24.8,761.0,836.24,620.29
2018,9,20,14,0,933.0,85.0,1.9,24.7,735.0,864.93,640.79
2018,9,20,14,15,923.0,84.0,1.95,24.6,702.0,886.96,657.03
2018,9,20,14,30,913.0,83.0,2.0,24.5,669.0,905.08,670.92
2018,9,20,14,45,899.5,81.5,2.0,24.4,630.0,915.57,679.46
2018,9,20,15,0,886.0,80.0,2.0,24.3,591.0,922.04,685.6
2018,9,20,15,15,868.5,77.0,2.0,24.3,546.0,918.99,685.37
2018,9,20,15,30,851.0,74.0,2.0,24.3,501.0,911.95,682.71
2018,9,20,15,45,826.0,71.5,2.05,23.85,452.5,905.64,682.33
2018,9,20,16,0,801.0,69.0,2.1,23.4,404.0,884.62,671.87
2018,9,20,16,15,766.0,65.5,2.1,22.8,352.5,849.17,651.06
2018,9,20,16,30,731.0,62.0,2.1,22.2,301.0,810.49,627.16
2018,9,20,16,45,678.0,57.0,2.1,21.55,249.0,750.03,586.3
2018,9,20,17,0,625.0,52.0,2.1,20.9,197.0,696.07,547.61
2018,9,20,17,15,540.5,45.0,2.1,19.85,147.5,602.49,476.83
2018,9,20,17,30,456.0,38.0,2.1,18.8,98.0,509.8,401.02
2018,9,20,17,45,309.5,27.0,2.1,17.75,60.0,358.21,253.45
2018,9,20,18,0,163.0,16.0,2.1,16.7,22.0,149.22,0.0
2018,9,20,18,15,81.5,8.0,2.1,16.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.0,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,58.0,6.0,0.9,13.7,6.0,4.72,0.0
2018,9,21,6,15,219.5,18.0,0.95,14.45,35.5,14.16,0.0
2018,9,21,6,30,381.0,30.0,1.0,15.2,65.0,25.07,14.6
2018,9,21,6,45,484.0,37.5,1.05,16.0,111.0,31.34,21.59
2018,9,21,7,0,587.0,45.0,1.1,16.8,157.0,37.81,27.68
2018,9,21,7,15,648.0,51.0,1.05,17.4,209.0,46.45,35.46
2018,9,21,7,30,709.0,57.0,1.0,18.0,261.0,51.92,40.26
2018,9,21,7,45,748.5,61.0,1.0,18.6,313.0,55.54,43.29
2018,9,21,8,0,788.0,65.0,1.0,19.2,365.0,59.16,46.23
2018,9,21,8,15,815.0,68.5,0.95,19.75,415.0,62.19,48.59
2018,9,21,8,30,842.0,72.0,0.9,20.3,465.0,65.17,50.87
2018,9,21,8,45,860.0,75.0,0.85,20.9,511.0,74.71,58.7
2018,9,21,9,0,878.0,78.0,0.8,21.5,557.0,77.61,60.79
2018,9,21,9,15,891.5,80.0,0.8,21.75,597.5,79.62,62.25
2018,9,21,9,30,905.0,82.0,0.8,22.0,638.0,81.53,63.61
2018,9,21,9,45,915.5,84.0,0.75,22.3,673.5,83.25,64.81
2018,9,21,10,0,926.0,86.0,0.7,22.6,709.0,84.87,65.93
2018,9,21,10,15,933.5,87.0,0.75,22.7,737.5,105.47,64.75
2018,9,21,10,30,941.0,88.0,0.8,22.8,766.0,167.23,91.54
2018,9,21,10,45,946.0,89.0,0.85,22.9,787.5,229.1,134.38
2018,9,21,11,0,951.0,90.0,0.9,23.0,809.0,290.98,184.48
2018,9,21,11,15,954.0,91.0,0.95,23.05,823.0,352.05,236.64
2018,9,21,11,30,957.0,92.0,1.0,23.1,837.0,412.43,288.46
2018,9,21,11,45,958.0,92.5,1.0,23.15,842.5,470.66,337.61
2018,9,21,12,0,959.0,93.0,1.0,23.2,848.0,527.46,384.25
2018,9,21,12,15,958.5,93.0,1.05,23.15,845.5,581.42,427.89
2018,9,21,12,30,958.0,93.0,1.1,23.1,843.0,633.3,468.81
2018,9,21,12,45,955.5,92.0,1.15,23.05,832.0,680.78,505.61
2018,9,21,13,0,953.0,91.0,1.2,23.0,821.0,725.52,539.66
2018,9,21,13,15,948.5,90.5,1.25,22.9,802.5,766.41,570.51
2018,9,21,13,30,944.0,90.0,1.3,22.8,784.0,804.09,597.54
2018,9,21,13,45,937.5,88.5,1.35,22.65,757.5,835.85,620.03
2018,9,21,14,0,931.0,87.0,1.4,22.5,731.0,863.97,640.26
2018,9,21,14,15,921.5,85.5,1.45,22.35,698.0,885.83,656.54
2018,9,21,14,30,912.0,84.0,1.5,22.2,665.0,903.78,670.49
2018,9,21,14,45,899.0,82.0,1.5,22.1,625.5,914.1,678.87
2018,9,21,15,0,886.0,80.0,1.5,22.0,586.0,920.4,684.86
2018,9,21,15,15,868.0,77.5,1.5,22.0,541.5,917.47,684.73
2018,9,21,15,30,850.0,75.0,1.5,22.0,497.0,921.5,689.44
2018,9,21,15,45,827.0,72.0,1.55,21.6,449.0,905.49,682.51
2018,9,21,16,0,804.0,69.0,1.6,21.2,401.0,885.69,673.04
2018,9,21,16,15,770.0,65.5,1.6,20.8,350.0,851.18,652.47
2018,9,21,16,30,736.0,62.0,1.6,20.4,299.0,813.41,628.81
2018,9,21,16,45,683.5,56.5,1.6,19.95,246.5,752.77,587.53
2018,9,21,17,0,631.0,51.0,1.6,19.5,194.0,689.91,542.05
2018,9,21,17,15,546.0,44.0,1.65,18.45,145.0,604.8,477.87
2018,9,21,17,30,461.0,37.0,1.7,17.4,96.0,511.8,401.44
2018,9,21,17,45,305.5,26.0,1.7,16.4,57.5,348.73,234.65
2018,9,21,18,0,150.0,15.0,1.7,15.4,19.0,137.12,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,9.95,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.0,6.0,0.0,0.0
2018,9,22,6,15,190.0,19.0,2.1,10.6,33.5,14.95,0.0
2018,9,22,6,30,335.0,31.0,2.1,11.2,61.0,25.79,15.15
2018,9,22,6,45,442.5,40.0,2.05,11.8,106.5,33.17,23.53
2018,9,22,7,0,550.0,49.0,2.0,12.4,152.0,40.69,30.73
2018,9,22,7,15,567.5,57.0,2.0,12.95,192.0,46.67,36.3
2018,9,22,7,30,585.0,65.0,2.0,13.5,232.0,52.44,41.47
2018,9,22,7,45,635.0,70.0,1.95,14.0,282.5,56.28,44.78
2018,9,22,8,0,685.0,75.0,1.9,14.5,333.0,60.15,48.01
2018,9,22,8,15,754.5,74.5,1.95,15.3,394.5,65.53,52.44
2018,9,22,8,30,824.0,74.0,2.0,16.1,456.0,66.25,52.71
2018,9,22,8,45,846.0,76.5,2.05,16.85,502.5,68.31,54.17
2018,9,22,9,0,868.0,79.0,2.1,17.6,549.0,77.97,62.16
2018,9,22,9,15,881.0,81.5,2.15,18.25,589.5,80.27,63.78
2018,9,22,9,30,894.0,84.0,2.2,18.9,630.0,82.45,65.3
2018,9,22,9,45,792.0,117.5,2.25,19.55,621.5,91.86,72.93
2018,9,22,10,0,690.0,151.0,2.3,20.2,613.0,100.17,79.57
2018,9,22,10,15,586.0,203.0,2.4,20.65,607.0,140.01,98.71
2018,9,22,10,30,482.0,255.0,2.5,21.1,601.0,202.29,137.68
2018,9,22,10,45,388.0,288.5,2.6,21.5,572.0,249.88,175.76
2018,9,22,11,0,294.0,322.0,2.7,21.9,543.0,279.67,203.22
2018,9,22,11,15,286.0,333.0,2.75,22.05,551.0,311.04,229.28
2018,9,22,11,30,278.0,344.0,2.8,22.2,559.0,341.8,254.89
2018,9,22,11,45,602.5,222.0,2.9,22.4,692.5,417.43,309.61
2018,9,22,12,0,927.0,100.0,3.0,22.6,826.0,517.07,385.57
2018,9,22,12,15,940.5,94.0,3.0,22.6,828.5,571.84,430.88
2018,9,22,12,30,954.0,88.0,3.0,22.6,831.0,625.59,474.51
2018,9,22,12,45,954.0,86.0,3.05,22.6,820.5,673.29,512.83
2018,9,22,13,0,954.0,84.0,3.1,22.6,810.0,718.41,548.45
2018,9,22,13,15,950.0,82.5,3.15,22.6,791.0,758.43,579.74
2018,9,22,13,30,946.0,81.0,3.2,22.6,772.0,795.2,606.79
2018,9,22,13,45,940.0,79.5,3.2,22.55,746.0,827.03,629.68
2018,9,22,14,0,934.0,78.0,3.2,22.5,720.0,855.25,650.13
2018,9,22,14,15,919.0,78.5,3.25,22.35,685.5,874.4,665.01
2018,9,22,14,30,904.0,79.0,3.3,22.2,651.0,889.48,677.33
2018,9,22,14,45,895.5,76.0,3.3,22.0,613.5,902.22,688.09
2018,9,22,15,0,887.0,73.0,3.3,21.8,576.0,911.05,696.37
2018,9,22,15,15,864.0,72.0,3.3,21.8,530.0,905.09,694.07
2018,9,22,15,30,841.0,71.0,3.3,21.8,484.0,895.2,689.25
2018,9,22,15,45,816.5,68.0,3.35,21.15,436.0,888.36,688.67
2018,9,22,16,0,792.0,65.0,3.4,20.5,388.0,867.05,677.66
2018,9,22,16,15,661.5,74.0,3.45,19.95,319.5,763.86,606.51
2018,9,22,16,30,531.0,83.0,3.5,19.4,251.0,652.54,526.57
2018,9,22,16,45,531.0,69.0,3.55,18.85,211.5,632.97,513.46
2018,9,22,17,0,531.0,55.0,3.6,18.3,172.0,610.62,495.64
2018,9,22,17,15,420.5,45.5,3.6,17.65,123.0,491.85,400.15
2018,9,22,17,30,310.0,36.0,3.6,17.0,74.0,375.76,301.4
2018,9,22,17,45,205.5,24.5,3.6,16.35,44.5,256.4,160.95
2018,9,22,18,0,101.0,13.0,3.6,15.7,15.0,94.33,0.0
2018,9,22,18,15,50.5,6.5,3.55,15.35,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.55,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,9,23,6,15,166.5,19.0,3.4,11.8,31.0,14.95,0.0
2018,9,23,6,30,298.0,32.0,3.4,12.1,57.0,26.58,15.32
2018,9,23,6,45,407.0,41.5,3.4,12.4,101.5,34.25,24.34
2018,9,23,7,0,516.0,51.0,3.4,12.7,146.0,42.06,31.85
2018,9,23,7,15,584.0,57.0,3.35,13.3,196.5,46.87,36.39
2018,9,23,7,30,652.0,63.0,3.3,13.9,247.0,51.78,40.8
2018,9,23,7,45,697.5,67.5,3.25,14.45,298.5,55.38,43.89
2018,9,23,8,0,743.0,72.0,3.2,15.0,350.0,63.8,51.14
2018,9,23,8,15,774.5,75.0,3.15,15.75,399.5,66.28,53.01
2018,9,23,8,30,806.0,78.0,3.1,16.5,449.0,68.78,54.86
2018,9,23,8,45,829.5,80.5,3.05,17.25,495.5,70.75,56.22
2018,9,23,9,0,853.0,83.0,3.0,18.0,542.0,72.71,57.56
2018,9,23,9,15,870.0,84.5,3.0,18.55,583.5,81.85,65.09
2018,9,23,9,30,887.0,86.0,3.0,19.1,625.0,83.48,66.15
2018,9,23,9,45,900.0,87.0,2.95,19.65,660.5,84.61,66.81
2018,9,23,10,0,913.0,88.0,2.9,20.2,696.0,85.67,67.41
2018,9,23,10,15,921.0,89.5,2.95,20.4,724.5,104.42,66.07
2018,9,23,10,30,929.0,91.0,3.0,20.6,753.0,165.84,92.66
2018,9,23,10,45,934.5,91.5,3.05,20.75,774.0,226.81,135.47
2018,9,23,11,0,940.0,92.0,3.1,20.9,795.0,287.82,186.01
2018,9,23,11,15,944.5,92.0,3.15,20.95,809.0,348.0,238.94
2018,9,23,11,30,949.0,92.0,3.2,21.0,823.0,407.59,291.9
2018,9,23,11,45,950.5,92.0,3.25,21.05,828.5,465.13,342.65
2018,9,23,12,0,952.0,92.0,3.3,21.1,834.0,521.28,391.12
2018,9,23,12,15,954.0,90.5,3.3,21.1,831.5,574.79,436.29
2018,9,23,12,30,956.0,89.0,3.3,21.1,829.0,626.4,478.78
2018,9,23,12,45,958.0,87.0,3.35,21.15,820.0,675.41,518.35
2018,9,23,13,0,960.0,85.0,3.4,21.2,811.0,722.01,555.28
2018,9,23,13,15,955.5,84.5,3.4,21.2,792.5,762.89,587.22
2018,9,23,13,30,951.0,84.0,3.4,21.2,774.0,800.53,614.99
2018,9,23,13,45,945.5,83.0,3.35,21.2,748.5,833.51,638.48
2018,9,23,14,0,940.0,82.0,3.3,21.2,723.0,862.92,659.49
2018,9,23,14,15,922.0,83.0,3.3,21.15,687.0,880.36,672.7
2018,9,23,14,30,904.0,84.0,3.3,21.1,651.0,893.58,683.25
2018,9,23,14,45,890.5,82.0,3.3,21.05,611.5,903.18,691.5
2018,9,23,15,0,877.0,80.0,3.3,21.0,572.0,908.77,697.19
2018,9,23,15,15,868.0,75.0,3.3,21.0,530.0,910.86,700.51
2018,9,23,15,30,859.0,70.0,3.3,21.0,488.0,909.01,701.26
2018,9,23,15,45,830.5,68.0,3.25,20.6,438.5,899.78,697.66
2018,9,23,16,0,802.0,66.0,3.2,20.2,389.0,876.06,683.74
2018,9,23,16,15,770.0,62.0,3.2,19.75,338.5,842.8,663.03
2018,9,23,16,30,738.0,58.0,3.2,19.3,288.0,806.34,639.04
2018,9,23,16,45,681.5,53.5,3.15,18.85,236.0,743.46,593.65
2018,9,23,17,0,625.0,49.0,3.1,18.4,184.0,678.32,543.82
2018,9,23,17,15,533.0,42.5,3.05,17.5,135.5,588.31,472.04
2018,9,23,17,30,441.0,36.0,3.0,16.6,87.0,490.19,386.67
2018,9,23,17,45,283.5,25.0,2.95,15.7,51.5,318.39,174.53
2018,9,23,18,0,126.0,14.0,2.9,14.8,16.0,115.59,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.45,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.6,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,9,24,6,15,210.0,17.0,0.5,13.3,31.5,13.38,0.0
2018,9,24,6,30,367.0,28.0,0.5,14.0,58.0,23.43,12.38
2018,9,24,6,45,473.5,35.5,0.5,14.65,103.0,29.71,20.2
2018,9,24,7,0,580.0,43.0,0.5,15.3,148.0,39.29,29.12
2018,9,24,7,15,642.5,49.0,0.5,15.9,199.5,44.76,34.18
2018,9,24,7,30,705.0,55.0,0.5,16.5,251.0,50.27,39.08
2018,9,24,7,45,745.5,58.5,0.45,17.1,302.5,53.55,41.85
2018,9,24,8,0,786.0,62.0,0.4,17.7,354.0,56.86,44.55
2018,9,24,8,15,814.0,65.5,0.45,18.5,404.0,59.97,46.96
2018,9,24,8,30,842.0,69.0,0.5,19.3,454.0,63.04,49.29
2018,9,24,8,45,861.5,72.0,0.5,20.05,500.0,72.61,57.15
2018,9,24,9,0,881.0,75.0,0.5,20.8,546.0,75.6,59.3
2018,9,24,9,15,896.5,76.0,0.5,21.35,587.0,77.08,60.23
2018,9,24,9,30,912.0,77.0,0.5,21.9,628.0,78.48,61.1
2018,9,24,9,45,924.0,78.5,0.5,22.45,664.0,80.02,62.1
2018,9,24,10,0,936.0,80.0,0.5,23.0,700.0,81.48,63.04
2018,9,24,10,15,943.5,81.0,0.55,23.35,728.5,99.35,61.39
2018,9,24,10,30,951.0,82.0,0.6,23.7,757.0,161.56,87.0
2018,9,24,10,45,956.0,83.0,0.65,24.05,778.0,223.88,129.27
2018,9,24,11,0,961.0,84.0,0.7,24.4,799.0,286.18,179.0
2018,9,24,11,15,964.0,84.5,0.8,24.6,812.5,347.28,230.79
2018,9,24,11,30,967.0,85.0,0.9,24.8,826.0,407.61,282.33
2018,9,24,11,45,968.0,85.0,1.0,25.0,831.0,465.74,331.46
2018,9,24,12,0,969.0,85.0,1.1,25.2,836.0,522.36,378.23
2018,9,24,12,15,968.5,85.5,1.2,25.15,833.5,576.9,422.56
2018,9,24,12,30,968.0,86.0,1.3,25.1,831.0,629.35,464.23
2018,9,24,12,45,966.0,85.0,1.4,25.1,820.0,677.22,501.65
2018,9,24,13,0,964.0,84.0,1.5,25.1,809.0,722.36,536.38
2018,9,24,13,15,959.0,83.5,1.6,24.95,790.0,762.96,567.69
2018,9,24,13,30,954.0,83.0,1.7,24.8,771.0,800.27,595.1
2018,9,24,13,45,941.0,84.0,1.8,24.7,742.5,829.51,616.35
2018,9,24,14,0,928.0,85.0,1.9,24.6,714.0,854.81,635.17
2018,9,24,14,15,924.0,81.5,1.9,24.35,682.5,878.75,652.68
2018,9,24,14,30,920.0,78.0,1.9,24.1,651.0,898.92,667.85
2018,9,24,14,45,906.5,76.5,1.95,23.85,611.5,909.21,677.2
2018,9,24,15,0,893.0,75.0,2.0,23.6,572.0,915.46,684.18
2018,9,24,15,15,874.5,72.5,2.0,23.6,527.0,911.89,683.62
2018,9,24,15,30,856.0,70.0,2.0,23.6,482.0,904.36,680.6
2018,9,24,15,45,830.5,67.0,1.95,22.95,433.0,896.53,678.61
2018,9,24,16,0,805.0,64.0,1.9,22.3,384.0,874.27,666.63
2018,9,24,16,15,768.5,60.5,1.95,21.65,332.5,837.44,645.17
2018,9,24,16,30,732.0,57.0,2.0,21.0,281.0,797.47,620.35
2018,9,24,16,45,676.0,52.5,2.0,20.35,229.5,735.2,577.22
2018,9,24,17,0,620.0,48.0,2.0,19.7,178.0,670.68,529.45
2018,9,24,17,15,527.5,40.5,1.95,18.65,129.5,579.23,457.95
2018,9,24,17,30,435.0,33.0,1.9,17.6,81.0,480.48,372.33
2018,9,24,17,45,270.5,22.0,1.9,16.55,46.5,300.66,128.39
2018,9,24,18,0,106.0,11.0,1.9,15.5,12.0,96.33,0.0
2018,9,24,18,15,53.0,5.5,1.85,15.3,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,11.2,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,11.2,3.0,0.0,0.0
2018,9,25,6,15,189.5,16.0,0.5,12.0,29.5,12.59,0.0
2018,9,25,6,30,352.0,28.0,0.5,12.8,56.0,23.42,11.96
2018,9,25,6,45,464.5,36.0,0.45,13.65,101.5,30.09,20.57
2018,9,25,7,0,577.0,44.0,0.4,14.5,147.0,36.99,27.18
2018,9,25,7,15,578.0,49.5,0.35,15.2,180.5,41.09,31.04
2018,9,25,7,30,579.0,55.0,0.3,15.9,214.0,45.02,34.55
2018,9,25,7,45,629.5,62.0,0.25,16.55,266.5,50.52,39.31
2018,9,25,8,0,680.0,69.0,0.2,17.2,319.0,60.55,47.9
2018,9,25,8,15,765.0,68.5,0.25,18.0,386.0,61.33,48.24
2018,9,25,8,30,850.0,68.0,0.3,18.8,453.0,68.91,54.46
2018,9,25,8,45,870.5,70.0,0.35,19.55,499.5,71.41,56.23
2018,9,25,9,0,891.0,72.0,0.4,20.3,546.0,73.81,57.91
2018,9,25,9,15,904.5,74.5,0.45,20.9,587.0,76.26,59.67
2018,9,25,9,30,918.0,77.0,0.5,21.5,628.0,78.6,61.32
2018,9,25,9,45,880.5,94.0,0.55,22.1,647.0,88.24,69.09
2018,9,25,10,0,843.0,111.0,0.6,22.7,666.0,88.62,69.06
2018,9,25,10,15,817.0,126.5,0.65,23.1,683.0,111.35,73.22
2018,9,25,10,30,791.0,142.0,0.7,23.5,700.0,173.72,102.63
2018,9,25,10,45,802.0,143.0,0.8,23.85,723.0,229.8,140.45
2018,9,25,11,0,813.0,144.0,0.9,24.2,746.0,286.87,185.48
2018,9,25,11,15,805.0,149.0,0.95,24.4,753.5,342.0,232.12
2018,9,25,11,30,797.0,154.0,1.0,24.6,761.0,395.56,277.68
2018,9,25,11,45,798.5,154.0,1.05,24.8,765.5,447.48,321.06
2018,9,25,12,0,800.0,154.0,1.1,25.0,770.0,498.29,362.55
2018,9,25,12,15,804.0,152.5,1.2,25.0,770.0,547.87,402.59
2018,9,25,12,30,808.0,151.0,1.3,25.0,770.0,596.05,440.71
2018,9,25,12,45,797.0,152.0,1.4,25.0,755.0,635.55,471.91
2018,9,25,13,0,786.0,153.0,1.5,25.0,740.0,671.92,500.3
2018,9,25,13,15,787.5,149.0,1.55,24.85,725.0,709.35,529.0
2018,9,25,13,30,789.0,145.0,1.6,24.7,710.0,744.22,555.54
2018,9,25,13,45,801.5,134.0,1.65,24.55,690.5,778.2,581.44
2018,9,25,14,0,814.0,123.0,1.7,24.4,671.0,809.49,604.01
2018,9,25,14,15,765.0,130.5,1.7,24.2,625.5,810.5,605.94
2018,9,25,14,30,716.0,138.0,1.7,24.0,580.0,802.23,602.03
2018,9,25,14,45,724.5,127.0,1.7,23.8,550.0,819.27,615.57
2018,9,25,15,0,733.0,116.0,1.7,23.6,520.0,833.02,626.78
2018,9,25,15,15,722.5,108.0,1.7,23.6,479.5,829.49,625.98
2018,9,25,15,30,712.0,100.0,1.7,23.6,439.0,822.27,622.93
2018,9,25,15,45,698.0,92.0,1.7,22.95,395.5,808.2,616.75
2018,9,25,16,0,684.0,84.0,1.7,22.3,352.0,790.71,608.03
2018,9,25,16,15,657.5,76.0,1.75,21.65,305.0,758.24,588.74
2018,9,25,16,30,631.0,68.0,1.8,21.0,258.0,722.93,566.37
2018,9,25,16,45,586.5,59.5,1.85,20.35,210.0,667.81,527.76
2018,9,25,17,0,542.0,51.0,1.9,19.7,162.0,611.16,485.14
2018,9,25,17,15,474.0,42.0,1.95,18.8,119.0,531.96,421.94
2018,9,25,17,30,406.0,33.0,2.0,17.9,76.0,453.72,349.6
2018,9,25,17,45,251.0,21.5,2.0,17.0,43.5,278.76,70.04
2018,9,25,18,0,96.0,10.0,2.0,16.1,11.0,87.01,0.0
2018,9,25,18,15,48.0,5.0,2.0,15.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.35,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.3,3.0,0.0,0.0
2018,9,26,6,15,180.5,15.5,0.15,13.0,28.0,12.2,0.0
2018,9,26,6,30,335.0,27.0,0.2,13.7,53.0,22.54,10.68
2018,9,26,6,45,423.0,35.5,0.2,14.4,93.5,29.48,19.95
2018,9,26,7,0,511.0,44.0,0.2,15.1,134.0,36.51,26.68
2018,9,26,7,15,492.5,57.0,0.25,15.6,166.5,46.08,35.4
2018,9,26,7,30,474.0,70.0,0.3,16.1,199.0,55.09,43.41
2018,9,26,7,45,349.5,98.0,0.35,16.65,203.5,70.17,56.52
2018,9,26,8,0,225.0,126.0,0.4,17.2,208.0,87.62,71.4
2018,9,26,8,15,378.0,122.5,0.4,17.9,283.0,85.04,68.72
2018,9,26,8,30,531.0,119.0,0.4,18.6,358.0,86.33,69.42
2018,9,26,8,45,367.5,155.0,0.45,19.3,328.5,102.76,82.97
2018,9,26,9,0,204.0,191.0,0.5,20.0,299.0,123.74,100.05
2018,9,26,9,15,145.0,220.5,0.5,20.8,300.0,144.49,116.56
2018,9,26,9,30,86.0,250.0,0.5,21.6,301.0,165.41,132.9
2018,9,26,9,45,89.0,274.0,0.5,22.35,329.5,178.52,142.7
2018,9,26,10,0,92.0,298.0,0.5,23.1,358.0,191.2,152.07
2018,9,26,10,15,262.5,272.5,0.5,23.5,454.5,170.15,125.54
2018,9,26,10,30,433.0,247.0,0.5,23.9,551.0,191.13,128.64
2018,9,26,10,45,470.0,247.5,0.55,24.3,586.0,232.75,155.8
2018,9,26,11,0,507.0,248.0,0.6,24.7,621.0,278.69,189.81
2018,9,26,11,15,474.5,272.0,0.65,24.95,626.0,323.77,227.19
2018,9,26,11,30,442.0,296.0,0.7,25.2,631.0,365.68,261.81
2018,9,26,11,45,492.5,273.5,0.75,25.45,649.0,406.15,293.45
2018,9,26,12,0,543.0,251.0,0.8,25.7,667.0,449.91,327.56
2018,9,26,12,15,465.5,283.0,0.85,25.75,638.5,472.52,346.74
2018,9,26,12,30,388.0,315.0,0.9,25.8,610.0,480.9,354.81
2018,9,26,12,45,357.0,324.0,1.0,25.85,592.5,497.43,368.48
2018,9,26,13,0,326.0,333.0,1.1,25.9,575.0,510.68,379.29
2018,9,26,13,15,283.5,332.5,1.2,25.75,539.0,504.41,376.3
2018,9,26,13,30,241.0,332.0,1.3,25.6,503.0,479.38,359.89
2018,9,26,13,45,317.5,301.0,1.4,25.45,518.0,542.18,408.04
2018,9,26,14,0,394.0,270.0,1.5,25.3,533.0,592.74,447.06
2018,9,26,14,15,354.5,261.5,1.6,24.95,489.5,570.76,433.05
2018,9,26,14,30,315.0,253.0,1.7,24.6,446.0,544.95,416.49
2018,9,26,14,45,251.0,245.5,1.8,24.3,393.0,495.19,381.41
2018,9,26,15,0,187.0,238.0,1.9,24.0,340.0,420.73,327.35
2018,9,26,15,15,317.0,196.0,1.9,24.0,352.0,522.82,408.32
2018,9,26,15,30,447.0,154.0,1.9,24.0,364.0,627.25,488.23
2018,9,26,15,45,507.0,127.5,2.05,23.15,342.0,659.99,516.13
2018,9,26,16,0,567.0,101.0,2.2,22.3,320.0,700.08,549.03
2018,9,26,16,15,455.5,100.0,2.25,21.7,260.5,587.69,468.53
2018,9,26,16,30,344.0,99.0,2.3,21.1,201.0,485.79,392.81
2018,9,26,16,45,266.5,85.0,2.3,20.5,155.0,375.58,307.19
2018,9,26,17,0,189.0,71.0,2.3,19.9,109.0,289.85,236.87
2018,9,26,17,15,147.0,53.0,2.3,19.2,77.5,230.33,186.06
2018,9,26,17,30,105.0,35.0,2.3,18.5,46.0,170.85,130.76
2018,9,26,17,45,68.0,21.0,2.25,17.8,26.5,106.68,0.0
2018,9,26,18,0,31.0,7.0,2.2,17.1,7.0,30.98,0.0
2018,9,26,18,15,15.5,3.5,2.15,16.85,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.8,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,9,27,6,15,60.0,14.5,0.85,14.3,18.0,11.41,0.0
2018,9,27,6,30,104.0,26.0,0.8,14.8,34.0,19.59,7.82
2018,9,27,6,45,106.5,38.5,0.7,15.3,52.0,28.75,19.12
2018,9,27,7,0,109.0,51.0,0.6,15.8,70.0,37.68,27.54
2018,9,27,7,15,179.0,71.5,0.65,16.4,114.5,52.17,40.58
2018,9,27,7,30,249.0,92.0,0.7,17.0,159.0,66.43,53.16
2018,9,27,7,45,251.0,102.0,0.7,17.55,181.0,73.12,58.87
2018,9,27,8,0,253.0,112.0,0.7,18.1,203.0,79.55,64.2
2018,9,27,8,15,197.5,127.0,0.75,18.65,204.0,87.77,70.95
2018,9,27,8,30,142.0,142.0,0.8,19.2,205.0,99.79,80.83
2018,9,27,8,45,208.5,164.5,0.85,19.75,268.0,109.46,88.58
2018,9,27,9,0,275.0,187.0,0.9,20.3,331.0,123.16,99.61
2018,9,27,9,15,245.5,210.5,0.95,20.75,346.5,134.8,108.83
2018,9,27,9,30,216.0,234.0,1.0,21.2,362.0,153.56,123.84
2018,9,27,9,45,130.0,249.0,1.1,21.7,327.5,159.2,127.93
2018,9,27,10,0,44.0,264.0,1.2,22.2,293.0,173.07,138.76
2018,9,27,10,15,50.0,282.0,1.2,22.5,316.0,184.87,140.75
2018,9,27,10,30,56.0,300.0,1.2,22.8,339.0,203.91,153.53
2018,9,27,10,45,54.5,305.5,1.25,23.1,344.5,216.05,162.16
2018,9,27,11,0,53.0,311.0,1.3,23.4,350.0,227.92,171.1
2018,9,27,11,15,232.0,287.5,1.35,23.4,462.0,266.15,194.81
2018,9,27,11,30,411.0,264.0,1.4,23.4,574.0,333.52,243.13
2018,9,27,11,45,452.5,265.0,1.4,23.4,608.0,383.75,282.66
2018,9,27,12,0,494.0,266.0,1.4,23.4,642.0,437.95,324.96
2018,9,27,12,15,426.5,295.0,1.45,23.35,619.0,461.09,344.75
2018,9,27,12,30,359.0,324.0,1.5,23.3,596.0,471.42,354.34
2018,9,27,12,45,357.0,322.5,1.5,23.2,589.5,495.88,373.84
2018,9,27,13,0,355.0,321.0,1.5,23.1,583.0,519.11,392.07
2018,9,27,13,15,356.5,312.5,1.6,22.9,570.0,537.28,407.26
2018,9,27,13,30,358.0,304.0,1.7,22.7,557.0,553.95,421.35
2018,9,27,13,45,395.0,280.0,1.75,22.55,549.5,581.58,443.8
2018,9,27,14,0,432.0,256.0,1.8,22.4,542.0,626.16,477.96
2018,9,27,14,15,391.5,250.0,1.85,22.15,499.5,589.38,453.24
2018,9,27,14,30,351.0,244.0,1.9,21.9,457.0,566.03,438.0
2018,9,27,14,45,335.5,232.0,2.0,21.6,425.0,554.77,432.14
2018,9,27,15,0,320.0,220.0,2.1,21.3,393.0,541.16,424.35
2018,9,27,15,15,251.0,206.0,2.1,21.3,335.0,473.99,374.33
2018,9,27,15,30,182.0,192.0,2.1,21.3,277.0,382.17,304.74
2018,9,27,15,45,179.0,173.0,2.15,20.45,249.0,364.98,294.14
2018,9,27,16,0,176.0,154.0,2.2,19.6,221.0,346.58,281.88
2018,9,27,16,15,185.5,132.0,2.2,19.05,194.0,334.31,274.12
2018,9,27,16,30,195.0,110.0,2.2,18.5,167.0,340.5,280.22
2018,9,27,16,45,133.0,91.0,2.2,17.9,126.5,243.42,200.84
2018,9,27,17,0,71.0,72.0,2.2,17.3,86.0,166.89,135.81
2018,9,27,17,15,48.5,53.0,2.15,16.85,61.0,110.15,87.11
2018,9,27,17,30,26.0,34.0,2.1,16.4,36.0,68.86,49.0
2018,9,27,17,45,14.5,18.5,2.05,16.0,19.5,35.31,0.0
2018,9,27,18,0,3.0,3.0,2.0,15.6,3.0,4.82,0.0
2018,9,27,18,15,1.5,1.5,1.95,15.4,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,28,6,0,8.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,28,6,15,8.0,4.5,0.85,11.7,5.0,3.54,0.0
2018,9,28,6,30,8.0,9.0,0.9,12.0,10.0,7.07,0.0
2018,9,28,6,45,4.0,15.0,1.0,12.35,15.5,11.41,4.27
2018,9,28,7,0,0.0,21.0,1.1,12.7,21.0,15.97,8.6
2018,9,28,7,15,2.0,40.0,1.1,13.0,40.5,30.58,21.86
2018,9,28,7,30,4.0,59.0,1.1,13.3,60.0,45.04,34.91
2018,9,28,7,45,3.5,56.0,1.15,13.65,57.0,42.92,32.97
2018,9,28,8,0,3.0,53.0,1.2,14.0,54.0,40.6,30.79
2018,9,28,8,15,1.5,57.0,1.2,14.3,57.5,43.68,33.4
2018,9,28,8,30,0.0,61.0,1.2,14.6,61.0,46.76,35.96
2018,9,28,8,45,0.0,69.5,1.2,14.9,69.5,53.35,41.59
2018,9,28,9,0,0.0,78.0,1.2,15.2,78.0,59.95,47.17
2018,9,28,9,15,7.0,134.0,1.25,15.4,138.0,100.2,81.82
2018,9,28,9,30,14.0,190.0,1.3,15.6,198.0,137.39,113.17
2018,9,28,9,45,33.5,232.0,1.35,15.8,253.0,155.36,127.88
2018,9,28,10,0,53.0,274.0,1.4,16.0,308.0,178.23,146.61
2018,9,28,10,15,93.5,293.5,1.4,16.1,357.0,192.15,149.8
2018,9,28,10,30,134.0,313.0,1.4,16.2,406.0,210.38,159.87
2018,9,28,10,45,234.0,299.0,1.4,16.25,467.0,228.29,168.49
2018,9,28,11,0,334.0,285.0,1.4,16.3,528.0,265.34,193.98
2018,9,28,11,15,565.5,214.0,1.45,16.3,634.0,311.75,224.86
2018,9,28,11,30,797.0,143.0,1.5,16.3,740.0,385.04,280.28
2018,9,28,11,45,852.5,121.0,1.5,16.25,763.5,441.26,328.16
2018,9,28,12,0,908.0,99.0,1.5,16.2,787.0,500.91,378.27
2018,9,28,12,15,899.0,102.5,1.5,16.25,781.0,550.58,420.15
2018,9,28,12,30,890.0,106.0,1.5,16.3,775.0,597.58,458.74
2018,9,28,12,45,890.0,103.5,1.55,16.3,764.5,642.05,494.88
2018,9,28,13,0,890.0,101.0,1.6,16.3,754.0,684.05,528.42
2018,9,28,13,15,727.5,150.0,1.6,16.25,675.0,668.17,517.46
2018,9,28,13,30,565.0,199.0,1.6,16.2,596.0,630.32,490.12
2018,9,28,13,45,524.5,204.5,1.65,16.2,562.0,625.43,488.53
2018,9,28,14,0,484.0,210.0,1.7,16.2,528.0,623.01,488.03
2018,9,28,14,15,676.5,147.5,1.7,16.05,568.0,750.6,585.43
2018,9,28,14,30,869.0,85.0,1.7,15.9,608.0,855.87,659.6
2018,9,28,14,45,855.5,82.5,1.7,15.8,569.5,863.93,665.77
2018,9,28,15,0,842.0,80.0,1.7,15.7,531.0,878.25,677.56
2018,9,28,15,15,752.5,90.5,1.7,15.7,468.5,825.25,642.31
2018,9,28,15,30,663.0,101.0,1.7,15.7,406.0,773.23,607.84
2018,9,28,15,45,705.5,84.0,1.7,15.15,377.0,799.72,630.4
2018,9,28,16,0,748.0,67.0,1.7,14.6,348.0,816.94,645.4
2018,9,28,16,15,710.0,62.5,1.65,14.2,299.0,777.49,618.54
2018,9,28,16,30,672.0,58.0,1.6,13.8,250.0,735.03,588.76
2018,9,28,16,45,470.5,59.5,1.55,13.45,181.0,556.68,454.57
2018,9,28,17,0,269.0,61.0,1.5,13.1,112.0,368.15,304.86
2018,9,28,17,15,299.5,45.5,1.45,12.7,86.0,374.62,306.21
2018,9,28,17,30,330.0,30.0,1.4,12.3,60.0,380.98,286.85
2018,9,28,17,45,185.0,17.5,1.35,11.9,32.5,169.08,0.0
2018,9,28,18,0,40.0,5.0,1.3,11.5,5.0,3.93,0.0
2018,9,28,18,15,20.0,2.5,1.2,11.4,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.7,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,47.0,11.5,1.65,12.05,14.0,9.05,0.0
2018,9,29,6,30,81.0,22.0,1.7,12.3,27.0,16.69,4.4
2018,9,29,6,45,128.0,40.5,1.8,12.55,57.5,30.11,20.34
2018,9,29,7,0,175.0,59.0,1.9,12.8,88.0,43.32,32.76
2018,9,29,7,15,153.0,59.0,1.95,13.15,90.5,43.7,33.51
2018,9,29,7,30,131.0,59.0,2.0,13.5,93.0,43.69,33.62
2018,9,29,7,45,65.5,43.0,2.1,13.8,60.0,33.69,24.66
2018,9,29,8,0,0.0,27.0,2.2,14.1,27.0,20.58,12.84
2018,9,29,8,15,0.0,49.0,2.2,14.45,49.0,37.48,27.86
2018,9,29,8,30,0.0,71.0,2.2,14.8,71.0,54.49,42.76
2018,9,29,8,45,0.0,81.0,2.25,15.2,81.0,62.25,49.35
2018,9,29,9,0,0.0,91.0,2.3,15.6,91.0,69.8,55.69
2018,9,29,9,15,0.0,71.5,2.3,15.85,71.5,54.94,42.54
2018,9,29,9,30,0.0,52.0,2.3,16.1,52.0,39.9,29.3
2018,9,29,9,45,0.0,54.5,2.3,16.35,54.5,41.86,30.9
2018,9,29,10,0,0.0,57.0,2.3,16.6,57.0,43.82,32.49
2018,9,29,10,15,0.5,96.0,2.35,16.7,96.5,74.01,55.7
2018,9,29,10,30,1.0,135.0,2.4,16.8,136.0,102.31,78.64
2018,9,29,10,45,0.5,114.0,2.4,16.9,114.5,87.42,66.37
2018,9,29,11,0,0.0,93.0,2.4,17.0,93.0,71.83,53.59
2018,9,29,11,15,0.0,84.5,2.4,17.05,84.5,65.25,48.16
2018,9,29,11,30,0.0,76.0,2.4,17.1,76.0,58.66,42.73
2018,9,29,11,45,0.0,77.5,2.4,17.1,77.5,59.83,43.68
2018,9,29,12,0,0.0,79.0,2.4,17.1,79.0,61.0,44.63
2018,9,29,12,15,0.0,76.5,2.4,17.1,76.5,59.06,43.04
2018,9,29,12,30,0.0,74.0,2.4,17.1,74.0,57.11,41.46
2018,9,29,12,45,0.0,79.5,2.4,17.05,79.5,61.37,44.99
2018,9,29,13,0,0.0,85.0,2.4,17.0,85.0,65.62,48.51
2018,9,29,13,15,0.0,95.0,2.4,16.9,95.0,73.38,54.94
2018,9,29,13,30,0.0,105.0,2.4,16.8,105.0,81.29,61.49
2018,9,29,13,45,75.0,102.5,2.35,16.7,151.5,151.27,121.06
2018,9,29,14,0,150.0,100.0,2.3,16.6,198.0,223.21,181.59
2018,9,29,14,15,225.5,107.0,2.3,16.45,246.0,317.82,259.22
2018,9,29,14,30,301.0,114.0,2.3,16.3,294.0,401.17,326.9
2018,9,29,14,45,151.5,97.0,2.25,16.15,187.5,241.33,197.68
2018,9,29,15,0,2.0,80.0,2.2,16.0,81.0,63.3,47.48
2018,9,29,15,15,1.0,86.0,2.2,16.0,86.5,67.13,50.94
2018,9,29,15,30,0.0,92.0,2.2,16.0,92.0,71.91,55.06
2018,9,29,15,45,29.0,103.0,2.15,15.75,113.5,120.73,97.5
2018,9,29,16,0,58.0,114.0,2.1,15.5,135.0,164.6,135.5
2018,9,29,16,15,179.5,104.0,2.0,15.2,156.5,309.73,259.06
2018,9,29,16,30,301.0,94.0,1.9,14.9,178.0,437.6,363.8
2018,9,29,16,45,267.5,78.5,1.85,14.65,142.0,388.93,323.14
2018,9,29,17,0,234.0,63.0,1.8,14.4,106.0,339.78,281.2
2018,9,29,17,15,166.0,47.0,1.7,14.1,72.5,238.79,194.76
2018,9,29,17,30,98.0,31.0,1.6,13.8,39.0,160.54,116.28
2018,9,29,17,45,54.0,17.0,1.5,13.5,21.0,58.55,0.0
2018,9,29,18,0,10.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,9,29,18,15,5.0,1.5,1.4,13.05,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,15,2.0,8.5,1.0,12.75,8.5,6.69,0.0
2018,9,30,6,30,4.0,17.0,1.0,13.0,17.0,12.98,1.33
2018,9,30,6,45,122.0,34.0,1.0,13.25,53.5,25.67,16.4
2018,9,30,7,0,240.0,51.0,1.0,13.5,90.0,38.06,28.04
2018,9,30,7,15,292.0,56.0,1.0,13.8,120.0,41.93,31.85
2018,9,30,7,30,344.0,61.0,1.0,14.1,150.0,45.84,35.48
2018,9,30,7,45,233.0,84.5,1.0,14.35,150.5,61.79,49.66
2018,9,30,8,0,122.0,108.0,1.0,14.6,151.0,77.77,63.61
2018,9,30,8,15,129.5,137.0,1.0,15.0,188.5,95.79,79.08
2018,9,30,8,30,137.0,166.0,1.0,15.4,226.0,113.05,93.61
2018,9,30,8,45,204.0,184.5,1.05,15.85,284.0,125.26,103.6
2018,9,30,9,0,271.0,203.0,1.1,16.3,342.0,131.97,108.8
2018,9,30,9,15,519.0,156.0,1.1,16.75,448.5,105.02,85.38
