Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,11,45,305.5,257.0,1.2,19.55,471.0,312.81,235.73
2018,10,10,12,0,304.0,256.0,1.3,19.7,470.0,335.44,255.28
2018,10,10,12,15,295.0,252.5,1.45,19.7,459.0,351.61,269.96
2018,10,10,12,30,286.0,249.0,1.6,19.7,448.0,365.99,282.98
2018,10,10,12,45,299.5,250.5,1.7,19.7,455.5,395.94,307.42
2018,10,10,13,0,313.0,252.0,1.8,19.7,463.0,426.47,332.06
2018,10,10,13,15,455.5,211.5,1.9,19.6,509.0,519.38,404.89
2018,10,10,13,30,598.0,171.0,2.0,19.5,555.0,614.9,478.63
2018,10,10,13,45,734.5,128.5,2.1,19.4,580.5,702.41,545.97
2018,10,10,14,0,871.0,86.0,2.2,19.3,606.0,780.74,604.14
2018,10,10,14,15,870.0,81.0,2.2,19.1,576.0,802.71,620.58
2018,10,10,14,30,869.0,76.0,2.2,18.9,546.0,821.17,635.22
2018,10,10,14,45,851.0,73.5,2.25,18.7,506.0,824.67,639.95
2018,10,10,15,0,833.0,71.0,2.3,18.5,466.0,833.57,648.77
2018,10,10,15,15,808.5,69.0,2.3,18.5,422.0,824.41,643.95
2018,10,10,15,30,784.0,67.0,2.3,18.5,378.0,811.33,636.42
2018,10,10,15,45,748.5,63.5,2.3,17.8,330.5,782.72,619.08
2018,10,10,16,0,713.0,60.0,2.3,17.1,283.0,750.54,598.39
2018,10,10,16,15,658.5,55.5,2.25,16.5,234.0,696.83,559.79
2018,10,10,16,30,604.0,51.0,2.2,15.9,185.0,648.89,523.28
2018,10,10,16,45,516.0,44.5,2.2,15.3,138.5,560.28,452.82
2018,10,10,17,0,428.0,38.0,2.2,14.7,92.0,471.3,376.69
2018,10,10,17,15,278.5,26.5,2.15,14.15,55.5,319.74,219.12
2018,10,10,17,30,129.0,15.0,2.1,13.6,19.0,118.05,0.0
2018,10,10,17,45,64.5,7.5,2.05,13.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.5,0.6,9.45,1.5,0.0,0.0
2018,10,11,6,30,0.0,3.0,0.6,9.8,3.0,2.36,0.0
2018,10,11,6,45,0.0,7.0,0.65,10.15,7.0,5.3,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.5,11.0,8.34,1.7
2018,10,11,7,15,0.0,17.0,0.65,11.0,17.0,12.91,5.98
2018,10,11,7,30,0.0,23.0,0.6,11.5,23.0,17.5,10.23
2018,10,11,7,45,0.0,30.0,0.6,12.0,30.0,22.86,15.13
2018,10,11,8,0,0.0,37.0,0.6,12.5,37.0,28.23,19.95
2018,10,11,8,15,0.0,51.0,0.65,13.1,51.0,39.01,29.54
2018,10,11,8,30,0.0,65.0,0.7,13.7,65.0,49.83,39.0
2018,10,11,8,45,0.0,87.5,0.7,14.3,87.5,66.73,53.67
2018,10,11,9,0,0.0,110.0,0.7,14.9,110.0,82.71,67.29
2018,10,11,9,15,0.0,113.5,0.7,15.35,113.5,85.5,69.35
2018,10,11,9,30,0.0,117.0,0.7,15.8,117.0,88.23,71.39
2018,10,11,9,45,3.5,146.5,0.75,16.25,148.5,108.65,88.55
2018,10,11,10,0,7.0,176.0,0.8,16.7,180.0,128.45,104.91
2018,10,11,10,15,32.5,224.5,0.8,17.05,245.0,151.28,123.63
2018,10,11,10,30,58.0,273.0,0.8,17.4,310.0,186.15,143.44
2018,10,11,10,45,283.0,243.5,0.8,17.75,432.5,200.05,143.64
2018,10,11,11,0,508.0,214.0,0.8,18.1,555.0,249.07,172.57
2018,10,11,11,15,715.5,149.5,0.8,18.3,639.0,298.43,206.29
2018,10,11,11,30,923.0,85.0,0.8,18.5,723.0,370.21,260.68
2018,10,11,11,45,924.0,85.0,0.8,18.75,726.5,425.0,308.18
2018,10,11,12,0,925.0,85.0,0.8,19.0,730.0,478.26,353.38
2018,10,11,12,15,925.5,84.5,0.85,19.05,727.0,529.12,396.04
2018,10,11,12,30,926.0,84.0,0.9,19.1,724.0,577.96,436.03
2018,10,11,12,45,924.0,83.0,0.95,19.2,712.0,622.65,471.91
2018,10,11,13,0,922.0,82.0,1.0,19.3,700.0,664.67,505.04
2018,10,11,13,15,916.0,81.5,1.1,19.3,680.5,701.69,534.67
2018,10,11,13,30,910.0,81.0,1.2,19.3,661.0,735.45,561.63
2018,10,11,13,45,901.0,79.5,1.3,19.3,633.5,762.58,582.26
2018,10,11,14,0,892.0,78.0,1.4,19.3,606.0,786.03,600.29
2018,10,11,14,15,880.5,76.0,1.55,19.2,573.0,803.21,614.96
2018,10,11,14,30,869.0,74.0,1.7,19.1,540.0,816.53,627.18
2018,10,11,14,45,852.5,72.0,1.85,18.95,501.0,821.82,634.1
2018,10,11,15,0,836.0,70.0,2.0,18.8,462.0,832.55,645.0
2018,10,11,15,15,811.5,67.5,2.0,18.8,418.0,822.77,639.74
2018,10,11,15,30,787.0,65.0,2.0,18.8,374.0,809.06,631.81
2018,10,11,15,45,752.5,61.5,2.3,18.15,326.5,781.41,617.48
2018,10,11,16,0,718.0,58.0,2.6,17.5,279.0,750.22,599.25
2018,10,11,16,15,666.5,53.5,2.65,16.7,230.5,699.36,563.43
2018,10,11,16,30,615.0,49.0,2.7,15.9,182.0,645.59,522.88
2018,10,11,16,45,511.5,42.5,2.8,15.1,134.0,552.04,448.36
2018,10,11,17,0,408.0,36.0,2.9,14.3,86.0,450.46,361.37
2018,10,11,17,15,233.0,23.0,2.9,13.7,48.5,273.77,175.59
2018,10,11,17,30,58.0,10.0,2.9,13.1,11.0,55.46,0.0
2018,10,11,17,45,29.0,5.0,2.9,12.55,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,11.45,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,11.8,19.0,11.8,0.0
2018,10,12,6,45,323.0,24.5,1.45,12.2,56.5,20.37,8.91
2018,10,12,7,0,485.0,34.0,1.5,12.6,94.0,28.59,19.21
2018,10,12,7,15,569.5,40.5,1.45,13.2,142.0,37.09,27.29
2018,10,12,7,30,654.0,47.0,1.4,13.8,190.0,43.22,33.02
2018,10,12,7,45,705.5,51.0,1.35,14.4,239.5,47.04,36.5
2018,10,12,8,0,757.0,55.0,1.3,15.0,289.0,50.94,39.9
2018,10,12,8,15,791.0,58.5,1.2,15.8,337.5,54.24,42.62
2018,10,12,8,30,825.0,62.0,1.1,16.6,386.0,57.54,45.27
2018,10,12,8,45,849.0,64.0,1.0,17.35,430.5,65.72,52.12
2018,10,12,9,0,873.0,66.0,0.9,18.1,475.0,68.3,54.03
2018,10,12,9,15,891.0,67.5,0.75,18.8,515.0,70.34,55.46
2018,10,12,9,30,909.0,69.0,0.6,19.5,555.0,72.29,56.81
2018,10,12,9,45,923.0,69.5,0.5,20.15,589.5,73.41,57.46
2018,10,12,10,0,937.0,70.0,0.4,20.8,624.0,74.46,58.06
2018,10,12,10,15,945.5,71.0,0.45,21.1,651.0,75.64,58.87
2018,10,12,10,30,954.0,72.0,0.5,21.4,678.0,133.25,71.42
2018,10,12,10,45,959.5,72.5,0.55,21.75,697.5,194.59,108.94
2018,10,12,11,0,965.0,73.0,0.6,22.1,717.0,255.82,156.43
2018,10,12,11,15,968.5,73.0,0.8,22.25,729.0,315.79,207.63
2018,10,12,11,30,972.0,73.0,1.0,22.4,741.0,374.9,259.42
2018,10,12,11,45,973.0,73.0,1.2,22.5,744.5,431.97,309.52
2018,10,12,12,0,974.0,73.0,1.4,22.6,748.0,487.43,357.5
2018,10,12,12,15,973.0,73.0,1.55,22.6,744.0,540.09,402.24
2018,10,12,12,30,972.0,73.0,1.7,22.6,740.0,590.48,444.21
2018,10,12,12,45,969.0,72.5,1.85,22.65,727.5,636.78,482.18
2018,10,12,13,0,966.0,72.0,2.0,22.7,715.0,680.23,517.31
2018,10,12,13,15,961.0,71.0,2.05,22.65,695.0,718.82,547.94
2018,10,12,13,30,956.0,70.0,2.1,22.6,675.0,754.06,575.58
2018,10,12,13,45,948.0,69.0,2.15,22.55,647.5,783.63,597.23
2018,10,12,14,0,940.0,68.0,2.2,22.5,620.0,809.47,616.45
2018,10,12,14,15,928.5,66.5,2.25,22.35,586.0,828.15,631.15
2018,10,12,14,30,917.0,65.0,2.3,22.2,552.0,842.86,643.33
2018,10,12,14,45,901.5,63.0,2.3,22.05,512.0,849.61,649.82
2018,10,12,15,0,886.0,61.0,2.3,21.9,472.0,852.34,653.72
2018,10,12,15,15,863.0,59.0,2.3,21.9,427.0,844.64,650.08
2018,10,12,15,30,840.0,57.0,2.3,21.9,382.0,833.13,643.75
2018,10,12,15,45,806.0,53.5,2.35,21.1,333.0,806.16,628.51
2018,10,12,16,0,772.0,50.0,2.4,20.3,284.0,785.24,616.73
2018,10,12,16,15,720.5,46.0,2.35,19.3,234.0,735.28,582.11
2018,10,12,16,30,669.0,42.0,2.3,18.3,184.0,682.69,543.05
2018,10,12,16,45,583.5,37.0,2.25,17.3,137.0,596.85,475.38
2018,10,12,17,0,498.0,32.0,2.2,16.3,90.0,508.95,398.82
2018,10,12,17,15,332.0,23.0,2.2,15.75,53.5,352.44,199.14
2018,10,12,17,30,166.0,14.0,2.2,15.2,17.0,146.69,0.0
2018,10,12,17,45,83.0,7.0,2.2,14.6,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.65,11.4,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.6,11.9,18.0,11.02,0.0
2018,10,13,6,45,328.0,23.5,0.5,12.4,55.0,19.57,7.6
2018,10,13,7,0,491.0,33.0,0.4,12.9,92.0,30.25,20.59
2018,10,13,7,15,575.0,39.0,0.3,13.45,139.5,35.84,26.19
2018,10,13,7,30,659.0,45.0,0.2,14.0,187.0,41.58,31.61
2018,10,13,7,45,709.0,49.5,0.15,14.5,236.5,45.85,35.51
2018,10,13,8,0,759.0,54.0,0.1,15.0,286.0,50.17,39.29
2018,10,13,8,15,791.5,57.5,0.15,15.5,334.0,53.47,42.06
2018,10,13,8,30,824.0,61.0,0.2,16.0,382.0,56.76,44.75
2018,10,13,8,45,846.5,63.5,0.3,16.55,426.0,65.24,51.9
2018,10,13,9,0,869.0,66.0,0.4,17.1,470.0,68.14,54.12
2018,10,13,9,15,883.5,68.5,0.45,17.55,509.0,70.78,56.13
2018,10,13,9,30,898.0,71.0,0.5,18.0,548.0,73.3,58.04
2018,10,13,9,45,909.0,72.5,0.6,18.5,581.0,74.98,59.22
2018,10,13,10,0,920.0,74.0,0.7,19.0,614.0,76.57,60.33
2018,10,13,10,15,928.5,75.5,0.75,19.4,641.0,78.03,61.35
2018,10,13,10,30,937.0,77.0,0.8,19.8,668.0,133.72,73.37
2018,10,13,10,45,942.0,77.5,0.85,20.2,687.0,194.05,110.29
2018,10,13,11,0,947.0,78.0,0.9,20.6,706.0,254.22,157.27
2018,10,13,11,15,942.0,82.0,0.9,20.8,715.5,314.01,208.46
2018,10,13,11,30,937.0,86.0,0.9,21.0,725.0,372.2,259.23
2018,10,13,11,45,945.5,83.0,0.95,21.2,731.0,428.06,307.54
2018,10,13,12,0,954.0,80.0,1.0,21.4,737.0,482.97,354.12
2018,10,13,12,15,953.0,80.0,1.05,21.4,732.5,534.74,397.52
2018,10,13,12,30,952.0,80.0,1.1,21.4,728.0,584.31,438.08
2018,10,13,12,45,948.5,80.0,1.15,21.45,716.0,630.02,474.74
2018,10,13,13,0,945.0,80.0,1.2,21.5,704.0,672.93,508.51
2018,10,13,13,15,939.0,78.5,1.25,21.4,683.5,709.7,537.64
2018,10,13,13,30,933.0,77.0,1.3,21.3,663.0,743.07,563.97
2018,10,13,13,45,923.5,76.5,1.3,21.2,635.5,771.48,584.51
2018,10,13,14,0,914.0,76.0,1.3,21.1,608.0,796.18,602.36
2018,10,13,14,15,901.0,74.0,1.3,20.95,573.5,812.63,614.86
2018,10,13,14,30,888.0,72.0,1.3,20.8,539.0,825.09,624.88
2018,10,13,14,45,870.5,70.0,1.35,20.6,499.0,829.84,630.61
2018,10,13,15,0,853.0,68.0,1.4,20.4,459.0,830.62,633.82
2018,10,13,15,15,828.0,65.5,1.4,20.4,414.5,829.8,634.92
2018,10,13,15,30,803.0,63.0,1.4,20.4,370.0,815.82,626.86
2018,10,13,15,45,768.0,59.5,1.4,19.55,322.0,787.89,610.8
2018,10,13,16,0,733.0,56.0,1.4,18.7,274.0,756.4,591.35
2018,10,13,16,15,679.0,51.0,1.4,17.8,224.5,702.91,554.53
2018,10,13,16,30,625.0,46.0,1.4,16.9,175.0,646.65,513.01
2018,10,13,16,45,535.5,39.0,1.45,16.05,128.5,555.0,441.49
2018,10,13,17,0,446.0,32.0,1.5,15.2,82.0,475.66,370.84
2018,10,13,17,15,279.5,21.5,1.5,14.55,47.5,302.71,142.45
2018,10,13,17,30,113.0,11.0,1.5,13.9,13.0,100.67,0.0
2018,10,13,17,45,56.5,5.5,1.5,13.25,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,10,14,6,15,50.5,5.0,0.25,9.4,6.0,0.0,0.0
2018,10,14,6,30,101.0,10.0,0.2,9.9,12.0,7.87,0.0
2018,10,14,6,45,61.0,18.5,0.15,10.35,20.5,14.19,3.35
2018,10,14,7,0,21.0,27.0,0.1,10.8,29.0,21.0,12.71
2018,10,14,7,15,156.5,39.5,0.1,11.4,71.5,29.41,20.73
2018,10,14,7,30,292.0,52.0,0.1,12.0,114.0,39.17,29.74
2018,10,14,7,45,246.0,64.5,0.1,12.55,125.5,47.13,36.96
2018,10,14,8,0,200.0,77.0,0.1,13.1,137.0,56.51,45.27
2018,10,14,8,15,237.0,97.0,0.1,13.75,180.0,69.94,56.94
2018,10,14,8,30,274.0,117.0,0.1,14.4,223.0,83.01,68.03
2018,10,14,8,45,336.5,136.5,0.15,15.0,281.5,92.68,76.02
2018,10,14,9,0,399.0,156.0,0.2,15.6,340.0,104.85,86.06
2018,10,14,9,15,434.5,164.0,0.2,16.15,380.0,109.39,89.45
2018,10,14,9,30,470.0,172.0,0.2,16.7,420.0,113.88,92.82
2018,10,14,9,45,551.5,163.5,0.25,17.2,472.0,109.94,89.11
2018,10,14,10,0,633.0,155.0,0.3,17.7,524.0,106.09,85.55
2018,10,14,10,15,716.0,138.5,0.35,18.25,573.5,96.62,77.27
2018,10,14,10,30,799.0,122.0,0.4,18.8,623.0,143.53,86.1
2018,10,14,10,45,868.0,106.5,0.4,19.3,665.5,195.53,114.63
2018,10,14,11,0,937.0,91.0,0.4,19.8,708.0,259.84,161.53
2018,10,14,11,15,969.5,82.5,0.4,20.25,730.5,319.86,210.75
2018,10,14,11,30,1002.0,74.0,0.4,20.7,753.0,381.67,262.55
2018,10,14,11,45,1003.0,74.5,0.4,21.15,757.0,440.72,312.5
2018,10,14,12,0,1004.0,75.0,0.4,21.6,761.0,498.12,359.75
2018,10,14,12,15,1003.5,74.5,0.45,21.75,756.5,552.05,403.82
2018,10,14,12,30,1003.0,74.0,0.5,21.9,752.0,603.65,444.92
2018,10,14,12,45,1000.0,73.0,0.5,22.05,739.0,650.82,481.17
2018,10,14,13,0,997.0,72.0,0.5,22.2,726.0,695.02,514.29
2018,10,14,13,15,991.5,71.5,0.6,22.15,705.5,734.94,545.54
2018,10,14,13,30,986.0,71.0,0.7,22.1,685.0,771.43,574.04
2018,10,14,13,45,976.5,70.0,0.8,22.05,656.0,800.88,595.8
2018,10,14,14,0,967.0,69.0,0.9,22.0,627.0,826.41,615.12
2018,10,14,14,15,952.0,67.5,1.0,21.8,590.5,843.05,629.1
2018,10,14,14,30,937.0,66.0,1.1,21.6,554.0,855.45,640.54
2018,10,14,14,45,920.0,64.5,1.2,21.35,513.0,862.02,648.42
2018,10,14,15,0,903.0,63.0,1.3,21.1,472.0,864.49,653.7
2018,10,14,15,15,879.5,60.0,1.3,21.1,426.0,855.37,649.2
2018,10,14,15,30,856.0,57.0,1.3,21.1,380.0,842.3,641.99
2018,10,14,15,45,821.5,54.5,1.5,20.15,331.0,825.97,636.88
2018,10,14,16,0,787.0,52.0,1.7,19.2,282.0,796.5,621.27
2018,10,14,16,15,734.0,47.0,1.8,18.0,231.0,743.99,586.71
2018,10,14,16,30,681.0,42.0,1.9,16.8,180.0,688.74,546.96
2018,10,14,16,45,590.5,36.5,2.0,15.65,132.0,598.04,476.11
2018,10,14,17,0,500.0,31.0,2.1,14.5,84.0,504.98,392.61
2018,10,14,17,15,316.5,21.0,2.15,14.0,48.5,328.67,110.67
2018,10,14,17,30,133.0,11.0,2.2,13.5,13.0,116.54,0.0
2018,10,14,17,45,66.5,5.5,2.25,13.0,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,11.9,18.0,11.02,0.0
2018,10,15,6,45,382.0,22.5,2.55,12.2,56.5,20.64,5.97
2018,10,15,7,0,564.0,31.0,2.6,12.5,95.0,28.84,19.13
2018,10,15,7,15,647.5,36.5,2.6,13.0,144.5,34.18,24.6
2018,10,15,7,30,731.0,42.0,2.6,13.5,194.0,39.7,29.84
2018,10,15,7,45,779.0,46.0,2.65,14.05,245.0,43.75,33.57
2018,10,15,8,0,827.0,50.0,2.7,14.6,296.0,51.94,40.84
2018,10,15,8,15,858.0,52.5,2.6,15.2,345.0,55.45,43.81
2018,10,15,8,30,889.0,55.0,2.5,15.8,394.0,58.86,46.61
2018,10,15,8,45,905.5,57.5,2.4,16.35,437.5,61.93,49.07
2018,10,15,9,0,922.0,60.0,2.3,16.9,481.0,64.87,51.38
2018,10,15,9,15,937.0,61.5,2.2,17.45,521.0,66.98,52.94
2018,10,15,9,30,952.0,63.0,2.1,18.0,561.0,68.99,54.42
2018,10,15,9,45,962.5,65.0,2.0,18.55,595.5,71.15,56.01
2018,10,15,10,0,973.0,67.0,1.9,19.1,630.0,73.2,57.52
2018,10,15,10,15,981.0,68.0,1.8,19.6,657.0,74.44,58.34
2018,10,15,10,30,989.0,69.0,1.7,20.1,684.0,129.46,69.46
2018,10,15,10,45,994.0,70.0,1.6,20.6,704.0,192.92,107.7
2018,10,15,11,0,999.0,71.0,1.5,21.1,724.0,256.2,156.88
2018,10,15,11,15,1001.5,71.5,1.4,21.5,736.0,318.02,209.52
2018,10,15,11,30,1004.0,72.0,1.3,21.9,748.0,378.84,262.31
2018,10,15,11,45,1005.0,72.0,1.2,22.3,751.5,437.44,312.65
2018,10,15,12,0,1006.0,72.0,1.1,22.7,755.0,494.37,360.13
2018,10,15,12,15,1005.0,72.0,1.05,22.85,750.5,548.42,404.41
2018,10,15,12,30,1004.0,72.0,1.0,23.0,746.0,600.14,445.41
2018,10,15,12,45,1001.5,71.0,0.95,23.2,733.0,647.5,481.82
2018,10,15,13,0,999.0,70.0,0.9,23.4,720.0,691.92,514.97
2018,10,15,13,15,993.0,69.5,0.9,23.35,699.5,731.46,544.89
2018,10,15,13,30,987.0,69.0,0.9,23.3,679.0,767.52,571.84
2018,10,15,13,45,979.0,67.5,0.95,23.25,650.5,797.42,593.21
2018,10,15,14,0,971.0,66.0,1.0,23.2,622.0,823.45,612.08
2018,10,15,14,15,959.0,65.0,1.1,22.95,587.0,843.03,628.05
2018,10,15,14,30,947.0,64.0,1.2,22.7,552.0,858.53,641.58
2018,10,15,14,45,930.5,62.0,1.3,22.45,511.0,864.99,649.28
2018,10,15,15,0,914.0,60.0,1.4,22.2,470.0,867.31,654.38
2018,10,15,15,15,890.5,57.5,1.4,22.2,424.0,858.89,650.35
2018,10,15,15,30,867.0,55.0,1.4,22.2,378.0,846.55,643.6
2018,10,15,15,45,832.5,52.0,1.65,21.05,328.5,820.19,632.42
2018,10,15,16,0,798.0,49.0,1.9,19.9,279.0,799.53,623.69
2018,10,15,16,15,744.0,45.5,1.95,18.65,228.5,748.36,589.39
2018,10,15,16,30,690.0,42.0,2.0,17.4,178.0,694.24,549.85
2018,10,15,16,45,597.5,36.0,2.05,16.15,129.5,601.29,476.83
2018,10,15,17,0,505.0,30.0,2.1,14.9,81.0,506.19,389.06
2018,10,15,17,15,317.5,20.5,2.15,14.35,46.5,324.56,45.41
2018,10,15,17,30,130.0,11.0,2.2,13.8,12.0,113.71,0.0
2018,10,15,17,45,65.0,5.5,2.25,13.2,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.6,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,9.44,0.0
2018,10,16,6,45,320.0,21.5,0.45,11.55,50.0,17.94,3.06
2018,10,16,7,0,502.0,31.0,0.4,12.0,86.0,28.56,18.91
2018,10,16,7,15,589.5,37.0,0.35,12.7,133.5,34.22,24.73
2018,10,16,7,30,677.0,43.0,0.3,13.4,181.0,40.05,30.25
2018,10,16,7,45,729.0,46.5,0.3,14.15,230.5,43.6,33.5
2018,10,16,8,0,781.0,50.0,0.3,14.9,280.0,47.24,36.69
2018,10,16,8,15,814.5,53.0,0.25,15.45,328.0,55.08,43.5
2018,10,16,8,30,848.0,56.0,0.2,16.0,376.0,58.82,46.58
2018,10,16,8,45,870.0,58.0,0.15,16.6,420.0,61.56,48.72
2018,10,16,9,0,892.0,60.0,0.1,17.2,464.0,64.2,50.74
2018,10,16,9,15,906.5,61.5,0.1,17.8,502.5,66.26,52.23
2018,10,16,9,30,921.0,63.0,0.1,18.4,541.0,68.22,53.64
2018,10,16,9,45,932.0,65.0,0.15,18.95,574.5,70.36,55.2
2018,10,16,10,0,943.0,67.0,0.2,19.5,608.0,72.39,56.68
2018,10,16,10,15,951.0,68.0,0.2,19.95,635.0,73.61,57.48
2018,10,16,10,30,959.0,69.0,0.2,20.4,662.0,125.53,67.37
2018,10,16,10,45,964.5,69.5,0.25,20.9,681.0,186.82,103.31
2018,10,16,11,0,970.0,70.0,0.3,21.4,700.0,247.99,149.91
2018,10,16,11,15,971.0,70.5,0.4,21.65,710.5,307.63,200.27
2018,10,16,11,30,972.0,71.0,0.5,21.9,721.0,366.14,251.02
2018,10,16,11,45,973.0,70.5,0.55,22.15,724.0,422.44,299.5
2018,10,16,12,0,974.0,70.0,0.6,22.4,727.0,477.08,345.62
2018,10,16,12,15,972.5,70.5,0.75,22.5,722.5,529.56,389.83
2018,10,16,12,30,971.0,71.0,0.9,22.6,718.0,579.76,431.29
2018,10,16,12,45,967.5,70.5,1.0,22.65,705.5,625.37,468.21
2018,10,16,13,0,964.0,70.0,1.1,22.7,693.0,668.09,502.26
2018,10,16,13,15,958.0,69.5,1.25,22.65,672.5,706.12,533.1
2018,10,16,13,30,952.0,69.0,1.4,22.6,652.0,740.78,561.17
2018,10,16,13,45,941.5,68.5,1.55,22.55,624.0,768.7,582.81
2018,10,16,14,0,931.0,68.0,1.7,22.5,596.0,792.79,601.71
2018,10,16,14,15,917.0,66.5,1.8,22.3,561.0,809.12,615.34
2018,10,16,14,30,903.0,65.0,1.9,22.1,526.0,821.39,626.44
2018,10,16,14,45,885.0,63.5,2.05,21.85,486.0,826.37,633.26
2018,10,16,15,0,867.0,62.0,2.2,21.6,446.0,827.37,637.42
2018,10,16,15,15,842.0,59.0,2.2,21.6,401.0,816.5,631.42
2018,10,16,15,30,817.0,56.0,2.2,21.6,356.0,801.83,622.63
2018,10,16,15,45,780.5,53.5,2.35,20.6,308.5,783.53,614.25
2018,10,16,16,0,744.0,51.0,2.5,19.6,261.0,752.38,595.4
2018,10,16,16,15,686.5,46.5,2.55,18.55,212.0,696.97,556.2
2018,10,16,16,30,629.0,42.0,2.6,17.5,163.0,638.88,511.87
2018,10,16,16,45,532.5,36.0,2.6,16.5,117.5,543.2,434.25
2018,10,16,17,0,436.0,30.0,2.6,15.5,72.0,460.65,351.94
2018,10,16,17,15,269.0,20.0,2.65,14.95,41.0,279.63,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.4,10.0,89.99,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.85,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,17,6,15,53.5,5.5,1.35,10.1,6.0,0.0,0.0
2018,10,17,6,30,107.0,11.0,1.4,10.5,12.0,8.65,0.0
2018,10,17,6,45,270.5,21.5,1.4,10.9,45.0,17.86,1.14
2018,10,17,7,0,434.0,32.0,1.4,11.3,78.0,26.81,17.28
2018,10,17,7,15,526.0,39.0,1.4,11.85,124.0,32.74,23.4
2018,10,17,7,30,618.0,46.0,1.4,12.4,170.0,42.09,32.1
2018,10,17,7,45,644.5,52.5,1.35,12.9,212.0,47.64,37.22
2018,10,17,8,0,671.0,59.0,1.3,13.4,254.0,53.06,42.06
2018,10,17,8,15,736.0,60.5,1.2,14.1,307.5,54.97,43.61
2018,10,17,8,30,801.0,62.0,1.1,14.8,361.0,57.1,45.28
2018,10,17,8,45,826.5,64.5,1.0,15.5,405.0,59.46,47.1
2018,10,17,9,0,852.0,67.0,0.9,16.2,449.0,68.18,54.44
2018,10,17,9,15,870.0,68.5,0.85,16.8,488.0,70.2,55.9
2018,10,17,9,30,888.0,70.0,0.8,17.4,527.0,72.14,57.29
2018,10,17,9,45,901.5,71.5,0.7,18.05,560.5,73.9,58.5
2018,10,17,10,0,915.0,73.0,0.6,18.7,594.0,75.58,59.64
2018,10,17,10,15,923.5,74.0,0.55,19.1,620.5,76.74,60.4
2018,10,17,10,30,932.0,75.0,0.5,19.5,647.0,125.93,69.44
2018,10,17,10,45,937.5,76.5,0.5,19.95,666.5,186.42,104.94
2018,10,17,11,0,943.0,78.0,0.5,20.4,686.0,246.85,151.1
2018,10,17,11,15,946.0,78.0,0.45,20.6,697.0,305.23,200.17
2018,10,17,11,30,949.0,78.0,0.4,20.8,708.0,362.7,249.54
2018,10,17,11,45,950.0,78.0,0.4,21.0,711.5,418.29,297.21
2018,10,17,12,0,951.0,78.0,0.4,21.2,715.0,472.31,342.47
2018,10,17,12,15,949.0,78.5,0.5,21.3,710.5,523.55,385.35
2018,10,17,12,30,947.0,79.0,0.6,21.4,706.0,572.51,425.47
2018,10,17,12,45,943.0,78.5,0.7,21.45,693.0,616.93,461.5
2018,10,17,13,0,939.0,78.0,0.8,21.5,680.0,658.48,494.73
2018,10,17,13,15,932.5,77.5,0.95,21.45,660.0,695.38,524.88
2018,10,17,13,30,926.0,77.0,1.1,21.4,640.0,728.94,552.32
2018,10,17,13,45,916.5,75.5,1.25,21.35,612.0,755.83,573.88
2018,10,17,14,0,907.0,74.0,1.4,21.3,584.0,778.98,592.3
2018,10,17,14,15,893.5,72.5,1.5,21.1,550.0,795.23,605.98
2018,10,17,14,30,880.0,71.0,1.6,20.9,516.0,807.56,617.2
2018,10,17,14,45,860.5,69.0,1.75,20.7,476.0,810.44,622.56
2018,10,17,15,0,841.0,67.0,1.9,20.5,436.0,818.3,631.51
2018,10,17,15,15,814.5,64.5,1.9,20.5,391.5,806.91,625.02
2018,10,17,15,30,788.0,62.0,1.9,20.5,347.0,791.57,615.72
2018,10,17,15,45,748.0,58.0,2.1,19.6,299.0,758.76,597.1
2018,10,17,16,0,708.0,54.0,2.3,18.7,251.0,722.43,574.41
2018,10,17,16,15,647.5,49.0,2.4,17.75,202.5,663.8,532.38
2018,10,17,16,30,587.0,44.0,2.5,16.8,154.0,602.42,484.97
2018,10,17,16,45,487.0,37.0,2.6,15.8,110.0,514.28,412.51
2018,10,17,17,0,387.0,30.0,2.7,14.8,66.0,417.9,316.27
2018,10,17,17,15,224.5,18.5,2.75,14.25,36.5,238.16,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.7,7.0,55.24,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.15,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.0,1.15,11.3,5.5,0.0,0.0
2018,10,18,6,30,95.0,10.0,1.1,11.4,11.0,7.87,0.0
2018,10,18,6,45,252.5,21.5,1.05,11.55,43.0,17.86,0.0
2018,10,18,7,0,410.0,33.0,1.0,11.7,75.0,27.58,17.76
2018,10,18,7,15,504.0,40.0,0.95,12.35,120.0,33.43,23.93
2018,10,18,7,30,598.0,47.0,0.9,13.0,165.0,39.45,29.66
2018,10,18,7,45,525.5,50.5,0.85,13.65,174.5,41.24,31.41
2018,10,18,8,0,453.0,54.0,0.8,14.3,184.0,42.69,32.69
2018,10,18,8,15,593.0,60.5,0.7,14.9,261.0,48.9,38.11
2018,10,18,8,30,733.0,67.0,0.6,15.5,338.0,59.83,47.59
2018,10,18,8,45,785.5,68.0,0.5,16.05,390.0,61.32,48.64
2018,10,18,9,0,838.0,69.0,0.4,16.6,442.0,62.97,49.83
2018,10,18,9,15,826.0,75.5,0.35,17.15,469.5,67.29,53.32
2018,10,18,9,30,814.0,82.0,0.3,17.7,497.0,71.39,56.56
2018,10,18,9,45,859.0,79.5,0.25,18.25,542.5,78.05,61.98
2018,10,18,10,0,904.0,77.0,0.2,18.8,588.0,77.84,61.49
2018,10,18,10,15,913.0,78.0,0.2,19.2,614.5,78.98,62.24
2018,10,18,10,30,922.0,79.0,0.2,19.6,641.0,126.26,70.43
2018,10,18,10,45,928.0,80.0,0.2,19.95,660.0,185.93,104.79
2018,10,18,11,0,934.0,81.0,0.2,20.3,679.0,245.56,149.85
2018,10,18,11,15,937.0,81.5,0.25,20.55,690.5,303.82,198.64
2018,10,18,11,30,940.0,82.0,0.3,20.8,702.0,361.2,248.03
2018,10,18,11,45,941.0,82.0,0.35,21.0,705.0,416.36,295.49
2018,10,18,12,0,942.0,82.0,0.4,21.2,708.0,469.94,340.74
2018,10,18,12,15,941.0,81.5,0.5,21.3,703.5,520.37,383.05
2018,10,18,12,30,940.0,81.0,0.6,21.4,699.0,568.57,422.67
2018,10,18,12,45,937.0,80.5,0.7,21.5,686.5,613.23,458.82
2018,10,18,13,0,934.0,80.0,0.8,21.6,674.0,655.12,492.22
2018,10,18,13,15,927.5,79.0,0.9,21.6,653.5,691.32,521.25
2018,10,18,13,30,921.0,78.0,1.0,21.6,633.0,724.17,547.55
2018,10,18,13,45,911.0,77.0,1.1,21.55,605.5,751.06,568.72
2018,10,18,14,0,901.0,76.0,1.2,21.5,578.0,774.24,586.62
2018,10,18,14,15,886.5,74.0,1.35,21.35,543.5,789.02,599.77
2018,10,18,14,30,872.0,72.0,1.5,21.2,509.0,799.82,610.39
2018,10,18,14,45,852.0,70.0,1.6,21.05,469.0,802.17,614.79
2018,10,18,15,0,832.0,68.0,1.7,20.9,429.0,809.46,622.76
2018,10,18,15,15,805.0,65.0,1.7,20.9,384.5,796.92,615.46
2018,10,18,15,30,778.0,62.0,1.7,20.9,340.0,780.44,605.34
2018,10,18,15,45,738.5,58.0,1.9,20.1,292.5,748.08,586.9
2018,10,18,16,0,699.0,54.0,2.1,19.3,245.0,712.23,564.36
2018,10,18,16,15,638.0,49.0,2.15,18.3,197.0,653.29,521.88
2018,10,18,16,30,577.0,44.0,2.2,17.3,149.0,600.95,481.1
2018,10,18,16,45,475.0,36.5,2.3,16.35,105.5,501.91,400.19
2018,10,18,17,0,373.0,29.0,2.4,15.4,62.0,403.88,298.14
2018,10,18,17,15,215.0,17.5,2.45,14.9,34.0,189.24,0.0
2018,10,18,17,30,57.0,6.0,2.5,14.4,6.0,4.72,0.0
2018,10,18,17,45,28.5,3.0,2.5,13.9,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,19,6,15,46.5,4.5,0.9,11.15,5.0,0.0,0.0
2018,10,19,6,30,93.0,9.0,0.9,11.6,10.0,7.08,0.0
2018,10,19,6,45,251.0,20.0,0.9,12.05,41.0,16.6,0.0
2018,10,19,7,0,409.0,31.0,0.9,12.5,72.0,25.93,16.13
2018,10,19,7,15,504.5,38.5,0.95,13.3,117.0,32.24,22.74
2018,10,19,7,30,600.0,46.0,1.0,14.1,162.0,41.98,31.72
2018,10,19,7,45,657.5,51.0,1.05,14.85,210.0,46.55,35.93
2018,10,19,8,0,715.0,56.0,1.1,15.6,258.0,51.19,40.03
2018,10,19,8,15,743.0,61.0,1.0,16.2,303.0,55.47,43.69
2018,10,19,8,30,771.0,66.0,0.9,16.8,348.0,59.68,47.19
2018,10,19,8,45,777.0,73.5,0.85,17.45,387.0,65.29,51.84
2018,10,19,9,0,783.0,81.0,0.8,18.1,426.0,70.68,56.21
2018,10,19,9,15,832.5,77.0,0.75,18.7,472.5,68.51,54.03
2018,10,19,9,30,882.0,73.0,0.7,19.3,519.0,73.86,58.35
2018,10,19,9,45,895.5,74.0,0.65,19.95,552.0,75.28,59.24
2018,10,19,10,0,909.0,75.0,0.6,20.6,585.0,76.61,60.08
2018,10,19,10,15,918.5,76.0,0.5,20.95,611.5,77.79,60.86
2018,10,19,10,30,928.0,77.0,0.4,21.3,638.0,123.78,68.5
2018,10,19,10,45,934.5,78.0,0.35,21.7,657.5,183.74,102.45
2018,10,19,11,0,941.0,79.0,0.3,22.1,677.0,243.72,147.31
2018,10,19,11,15,944.5,79.5,0.35,22.3,688.5,302.38,196.17
2018,10,19,11,30,948.0,80.0,0.4,22.5,700.0,360.2,245.76
2018,10,19,11,45,949.5,79.5,0.5,22.65,703.5,415.44,293.52
2018,10,19,12,0,951.0,79.0,0.6,22.8,707.0,469.1,339.24
2018,10,19,12,15,948.5,79.5,0.7,22.95,702.0,520.0,381.85
2018,10,19,12,30,946.0,80.0,0.8,23.1,697.0,568.58,421.63
2018,10,19,12,45,941.0,80.0,0.9,23.2,684.0,612.76,457.41
2018,10,19,13,0,936.0,80.0,1.0,23.3,671.0,654.03,490.32
2018,10,19,13,15,930.0,78.5,1.1,23.3,650.5,690.07,519.19
2018,10,19,13,30,924.0,77.0,1.2,23.3,630.0,722.76,545.32
2018,10,19,13,45,915.5,76.0,1.3,23.3,603.0,750.75,567.14
2018,10,19,14,0,907.0,75.0,1.4,23.3,576.0,775.13,585.62
2018,10,19,14,15,894.0,73.0,1.5,23.15,542.0,791.19,598.95
2018,10,19,14,30,881.0,71.0,1.6,23.0,508.0,803.32,609.83
2018,10,19,14,45,862.0,69.0,1.7,22.85,468.0,806.66,614.84
2018,10,19,15,0,843.0,67.0,1.8,22.7,428.0,814.88,623.36
2018,10,19,15,15,815.5,63.5,1.8,22.7,383.0,801.41,615.44
2018,10,19,15,30,788.0,60.0,1.8,22.7,338.0,783.96,604.66
2018,10,19,15,45,749.0,56.5,2.05,21.85,290.5,752.83,587.56
2018,10,19,16,0,710.0,53.0,2.3,21.0,243.0,718.17,566.19
2018,10,19,16,15,648.5,48.0,2.45,20.15,195.0,658.94,523.66
2018,10,19,16,30,587.0,43.0,2.6,19.3,147.0,596.84,475.46
2018,10,19,16,45,481.5,35.5,2.75,18.45,103.0,504.62,399.19
2018,10,19,17,0,376.0,28.0,2.9,17.6,59.0,401.22,285.84
2018,10,19,17,15,215.5,17.0,2.95,17.0,32.0,188.56,0.0
2018,10,19,17,30,55.0,6.0,3.0,16.4,5.0,0.0,0.0
2018,10,19,17,45,27.5,3.0,3.1,15.8,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,20,6,15,42.5,4.5,1.8,10.75,4.5,0.0,0.0
2018,10,20,6,30,85.0,9.0,1.9,11.2,9.0,7.08,0.0
2018,10,20,6,45,239.0,20.0,1.95,11.65,39.0,16.62,0.0
2018,10,20,7,0,393.0,31.0,2.0,12.1,69.0,25.9,15.89
2018,10,20,7,15,487.5,38.0,2.0,12.65,112.5,31.75,22.29
2018,10,20,7,30,582.0,45.0,2.0,13.2,156.0,37.77,28.05
2018,10,20,7,45,514.0,59.5,2.0,13.7,177.5,48.08,37.44
2018,10,20,8,0,446.0,74.0,2.0,14.2,199.0,57.67,46.0
2018,10,20,8,15,514.0,76.0,1.9,14.85,244.0,59.11,47.15
2018,10,20,8,30,582.0,78.0,1.8,15.5,289.0,60.83,48.46
2018,10,20,8,45,499.0,94.5,1.7,16.1,291.0,70.31,56.54
2018,10,20,9,0,416.0,111.0,1.6,16.7,293.0,78.1,63.02
2018,10,20,9,15,611.5,97.0,1.55,17.2,390.5,72.28,57.67
2018,10,20,9,30,807.0,83.0,1.5,17.7,488.0,72.01,57.17
2018,10,20,9,45,851.5,79.0,1.45,18.25,531.0,70.01,55.19
2018,10,20,10,0,896.0,75.0,1.4,18.8,574.0,76.25,60.29
