Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,10,15,904.5,76.5,1.35,19.15,600.0,77.71,61.32
2018,10,20,10,30,913.0,78.0,1.3,19.5,626.0,121.76,68.63
2018,10,20,10,45,918.5,79.5,1.25,19.85,645.0,180.99,102.5
2018,10,20,11,0,924.0,81.0,1.2,20.2,664.0,240.17,147.63
2018,10,20,11,15,927.0,81.5,1.15,20.35,675.0,297.7,196.52
2018,10,20,11,30,930.0,82.0,1.1,20.5,686.0,354.37,246.12
2018,10,20,11,45,930.5,82.0,1.1,20.65,689.0,408.65,293.78
2018,10,20,12,0,931.0,82.0,1.1,20.8,692.0,461.32,339.18
2018,10,20,12,15,930.0,82.0,1.05,20.85,687.5,511.48,381.27
2018,10,20,12,30,929.0,82.0,1.0,20.9,683.0,559.47,420.37
2018,10,20,12,45,925.5,81.0,1.0,20.95,670.5,602.77,455.27
2018,10,20,13,0,922.0,80.0,1.0,21.0,658.0,643.25,487.22
2018,10,20,13,15,915.5,79.5,1.0,20.9,638.0,679.35,515.6
2018,10,20,13,30,909.0,79.0,1.0,20.8,618.0,712.19,541.15
2018,10,20,13,45,899.0,77.5,1.05,20.7,590.5,738.08,561.58
2018,10,20,14,0,889.0,76.0,1.1,20.6,563.0,760.27,578.42
2018,10,20,14,15,875.0,74.0,1.1,20.35,529.0,775.08,590.08
2018,10,20,14,30,861.0,72.0,1.1,20.1,495.0,785.98,599.3
2018,10,20,14,45,810.5,74.5,1.1,19.9,447.0,777.2,595.01
2018,10,20,15,0,760.0,77.0,1.1,19.7,399.0,755.19,581.75
2018,10,20,15,15,764.0,69.0,1.1,19.7,363.5,762.11,588.23
2018,10,20,15,30,768.0,61.0,1.1,19.7,328.0,765.59,591.76
2018,10,20,15,45,729.0,57.0,1.15,18.95,281.5,733.77,572.21
2018,10,20,16,0,690.0,53.0,1.2,18.2,235.0,698.49,549.11
2018,10,20,16,15,603.5,48.5,1.2,17.3,184.5,626.1,496.54
2018,10,20,16,30,517.0,44.0,1.2,16.4,134.0,546.09,434.9
2018,10,20,16,45,431.5,35.5,1.25,15.5,94.0,460.93,364.17
2018,10,20,17,0,346.0,27.0,1.3,14.6,54.0,370.67,254.08
2018,10,20,17,15,188.0,15.5,1.35,14.1,28.5,164.42,0.0
2018,10,20,17,30,30.0,4.0,1.4,13.6,3.0,0.0,0.0
2018,10,20,17,45,15.0,2.0,1.4,13.1,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,11.4,2.0,1.57,0.0
2018,10,21,6,45,15.0,12.0,1.0,11.55,13.5,9.45,0.0
2018,10,21,7,0,30.0,22.0,1.0,11.7,25.0,17.11,8.46
2018,10,21,7,15,229.0,35.5,1.0,12.2,77.0,27.05,18.19
2018,10,21,7,30,428.0,49.0,1.0,12.7,129.0,39.74,29.86
2018,10,21,7,45,262.5,60.0,0.95,13.2,113.5,44.36,34.2
2018,10,21,8,0,97.0,71.0,0.9,13.7,98.0,53.08,42.02
2018,10,21,8,15,51.0,91.5,0.95,14.2,106.0,67.48,54.71
2018,10,21,8,30,5.0,112.0,1.0,14.7,114.0,82.13,67.39
2018,10,21,8,45,15.0,136.5,1.0,15.2,143.0,98.8,81.62
2018,10,21,9,0,25.0,161.0,1.0,15.7,172.0,115.17,95.35
2018,10,21,9,15,27.5,176.0,1.0,16.2,189.0,120.67,99.59
2018,10,21,9,30,30.0,191.0,1.0,16.7,206.0,129.9,106.99
2018,10,21,9,45,44.5,211.5,1.0,17.2,235.5,142.11,116.83
2018,10,21,10,0,59.0,232.0,1.0,17.7,265.0,154.0,126.29
2018,10,21,10,15,194.0,232.0,1.05,18.05,346.5,151.73,123.98
2018,10,21,10,30,329.0,232.0,1.1,18.4,428.0,167.29,121.67
2018,10,21,10,45,538.0,185.0,1.1,18.7,517.0,188.67,124.79
2018,10,21,11,0,747.0,138.0,1.1,19.0,606.0,235.92,152.24
2018,10,21,11,15,829.5,114.5,1.15,19.2,642.5,292.74,196.95
2018,10,21,11,30,912.0,91.0,1.2,19.4,679.0,353.97,247.42
2018,10,21,11,45,924.0,87.5,1.25,19.55,686.0,408.78,295.54
2018,10,21,12,0,936.0,84.0,1.3,19.7,693.0,463.0,342.44
2018,10,21,12,15,931.5,85.0,1.4,19.7,687.5,512.66,385.46
2018,10,21,12,30,927.0,86.0,1.5,19.7,682.0,559.87,425.55
2018,10,21,12,45,918.5,87.0,1.6,19.7,668.0,602.24,461.13
2018,10,21,13,0,910.0,88.0,1.7,19.7,654.0,641.49,493.63
2018,10,21,13,15,903.0,87.0,1.8,19.6,633.5,676.5,522.69
2018,10,21,13,30,896.0,86.0,1.9,19.5,613.0,708.22,548.95
2018,10,21,13,45,886.0,84.0,2.0,19.35,585.5,733.34,570.2
2018,10,21,14,0,876.0,82.0,2.1,19.2,558.0,754.79,587.36
2018,10,21,14,15,861.0,80.5,2.15,18.95,524.0,776.91,605.07
2018,10,21,14,30,846.0,79.0,2.2,18.7,490.0,787.97,615.06
2018,10,21,14,45,824.0,76.0,2.3,18.45,449.5,787.56,617.47
2018,10,21,15,0,802.0,73.0,2.4,18.2,409.0,782.99,617.01
2018,10,21,15,15,772.0,70.0,2.4,18.2,365.0,767.65,607.4
2018,10,21,15,30,742.0,67.0,2.4,18.2,321.0,748.33,594.62
2018,10,21,15,45,698.0,62.5,2.45,17.4,274.0,711.41,570.24
2018,10,21,16,0,654.0,58.0,2.5,16.6,227.0,678.59,547.49
2018,10,21,16,15,586.5,52.0,2.45,15.95,180.0,614.6,498.11
2018,10,21,16,30,519.0,46.0,2.4,15.3,133.0,548.61,444.06
2018,10,21,16,45,345.5,36.5,2.4,14.7,86.5,388.32,311.78
2018,10,21,17,0,172.0,27.0,2.4,14.1,40.0,223.28,145.91
2018,10,21,17,15,90.0,14.0,2.35,13.65,20.5,83.6,0.0
2018,10,21,17,30,8.0,1.0,2.3,13.2,1.0,0.0,0.0
2018,10,21,17,45,4.0,0.5,2.25,12.75,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.5,1.45,8.6,0.5,0.0,0.0
2018,10,22,6,30,0.0,1.0,1.4,9.0,1.0,0.79,0.0
2018,10,22,6,45,0.0,4.5,1.35,9.4,4.5,3.54,0.0
2018,10,22,7,0,0.0,8.0,1.3,9.8,8.0,6.06,0.0
2018,10,22,7,15,0.0,13.0,1.25,10.4,13.0,9.86,3.09
2018,10,22,7,30,0.0,18.0,1.2,11.0,18.0,13.68,6.67
2018,10,22,7,45,0.0,26.0,1.2,11.65,26.0,19.79,12.29
2018,10,22,8,0,0.0,34.0,1.2,12.3,34.0,25.93,17.85
2018,10,22,8,15,0.0,47.0,1.2,12.75,47.0,35.93,26.82
2018,10,22,8,30,0.0,60.0,1.2,13.2,60.0,45.96,35.71
2018,10,22,8,45,2.0,92.0,1.15,13.7,93.0,69.43,56.36
2018,10,22,9,0,4.0,124.0,1.1,14.2,126.0,91.45,75.37
2018,10,22,9,15,3.0,128.5,1.15,14.55,130.0,95.03,78.14
2018,10,22,9,30,2.0,133.0,1.2,14.9,134.0,98.52,80.86
2018,10,22,9,45,4.5,152.5,1.25,15.25,155.0,111.84,92.03
2018,10,22,10,0,7.0,172.0,1.3,15.6,176.0,124.92,102.88
2018,10,22,10,15,16.5,197.5,1.4,15.8,207.0,141.62,116.79
2018,10,22,10,30,26.0,223.0,1.5,16.0,238.0,160.4,125.82
2018,10,22,10,45,34.5,237.0,1.55,16.2,258.0,168.42,131.2
2018,10,22,11,0,43.0,251.0,1.6,16.4,278.0,184.88,143.73
2018,10,22,11,15,132.0,254.5,1.65,16.5,339.0,214.6,164.08
2018,10,22,11,30,221.0,258.0,1.7,16.6,400.0,257.12,195.88
2018,10,22,11,45,494.5,195.5,1.75,16.65,514.5,331.63,250.1
2018,10,22,12,0,768.0,133.0,1.8,16.7,629.0,431.09,326.43
2018,10,22,12,15,855.5,105.5,1.8,16.65,654.5,494.24,378.43
2018,10,22,12,30,943.0,78.0,1.8,16.6,680.0,558.45,431.12
2018,10,22,12,45,940.0,77.5,1.85,16.5,667.5,602.88,468.72
2018,10,22,13,0,937.0,77.0,1.9,16.4,655.0,644.54,503.52
2018,10,22,13,15,930.5,76.0,1.95,16.25,634.5,680.54,533.61
2018,10,22,13,30,924.0,75.0,2.0,16.1,614.0,713.19,560.77
2018,10,22,13,45,915.0,73.5,2.0,15.95,586.5,740.08,582.56
2018,10,22,14,0,906.0,72.0,2.0,15.8,559.0,763.3,600.43
2018,10,22,14,15,892.0,70.0,2.0,15.55,525.0,778.39,612.85
2018,10,22,14,30,878.0,68.0,2.0,15.3,491.0,789.53,622.66
2018,10,22,14,45,859.0,65.5,2.0,15.1,451.0,792.1,626.35
2018,10,22,15,0,840.0,63.0,2.0,14.9,411.0,790.73,627.32
2018,10,22,15,15,812.0,60.5,2.0,14.9,367.0,786.81,625.93
2018,10,22,15,30,784.0,58.0,2.0,14.9,323.0,770.34,615.12
2018,10,22,15,45,735.5,54.5,2.0,14.3,274.5,731.31,588.45
2018,10,22,16,0,687.0,51.0,2.0,13.7,226.0,688.75,557.72
2018,10,22,16,15,631.0,45.5,1.9,13.25,180.0,634.2,514.64
2018,10,22,16,30,575.0,40.0,1.8,12.8,134.0,576.89,466.26
2018,10,22,16,45,443.0,32.5,1.75,12.35,90.5,464.09,369.57
2018,10,22,17,0,311.0,25.0,1.7,11.9,47.0,331.1,199.9
2018,10,22,17,15,165.5,14.0,1.65,11.5,24.5,143.98,0.0
2018,10,22,17,30,20.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,1.6,10.75,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,1.2,9.85,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,10,23,6,45,0.0,5.0,1.2,10.4,5.0,3.93,0.0
2018,10,23,7,0,0.0,9.0,1.2,10.7,9.0,6.82,0.0
2018,10,23,7,15,0.0,12.5,1.2,10.95,12.5,9.48,2.72
2018,10,23,7,30,0.0,16.0,1.2,11.2,16.0,12.15,5.28
2018,10,23,7,45,0.0,33.0,1.25,11.5,33.0,25.17,17.14
2018,10,23,8,0,0.0,50.0,1.3,11.8,50.0,38.26,29.02
2018,10,23,8,15,0.0,71.0,1.3,11.9,71.0,53.88,43.07
2018,10,23,8,30,0.0,92.0,1.3,12.0,92.0,68.78,56.29
2018,10,23,8,45,0.0,87.0,1.35,12.15,87.0,65.91,53.55
2018,10,23,9,0,0.0,82.0,1.4,12.3,82.0,62.76,50.59
2018,10,23,9,15,30.0,126.5,1.4,12.4,141.0,91.55,75.85
2018,10,23,9,30,60.0,171.0,1.4,12.5,200.0,119.21,99.71
2018,10,23,9,45,85.0,205.0,1.4,12.65,249.5,139.28,116.7
2018,10,23,10,0,110.0,239.0,1.4,12.8,299.0,158.35,132.69
2018,10,23,10,15,131.5,246.5,1.4,13.0,321.5,157.25,131.34
2018,10,23,10,30,153.0,254.0,1.4,13.2,344.0,172.42,133.58
2018,10,23,10,45,181.0,260.5,1.45,13.45,370.0,195.53,148.3
2018,10,23,11,0,209.0,267.0,1.5,13.7,396.0,221.91,167.63
2018,10,23,11,15,209.5,279.0,1.45,14.05,410.5,248.32,189.21
2018,10,23,11,30,210.0,291.0,1.4,14.4,425.0,275.13,211.47
2018,10,23,11,45,174.5,294.5,1.4,14.8,406.0,283.79,220.34
2018,10,23,12,0,139.0,298.0,1.4,15.2,387.0,288.46,225.52
2018,10,23,12,15,276.5,270.5,1.4,15.5,446.0,350.11,273.39
2018,10,23,12,30,414.0,243.0,1.4,15.8,505.0,426.58,332.92
2018,10,23,12,45,607.5,177.0,1.4,16.1,553.0,510.82,398.61
2018,10,23,13,0,801.0,111.0,1.4,16.4,601.0,598.07,466.35
2018,10,23,13,15,848.0,93.0,1.45,16.6,597.0,647.58,505.26
2018,10,23,13,30,895.0,75.0,1.5,16.8,593.0,691.12,539.93
2018,10,23,13,45,892.0,71.0,1.55,16.95,567.0,718.46,561.68
2018,10,23,14,0,889.0,67.0,1.6,17.1,541.0,742.37,579.64
2018,10,23,14,15,874.0,66.0,1.65,17.1,507.5,757.21,591.61
2018,10,23,14,30,859.0,65.0,1.7,17.1,474.0,768.2,601.07
2018,10,23,14,45,837.5,63.0,1.8,17.1,434.5,768.89,603.79
2018,10,23,15,0,816.0,61.0,1.9,17.1,395.0,774.26,609.95
2018,10,23,15,15,787.0,58.0,1.9,17.1,351.5,759.9,600.92
2018,10,23,15,30,758.0,55.0,1.9,17.1,308.0,741.74,588.92
2018,10,23,15,45,713.5,52.0,2.1,16.5,262.0,706.82,566.61
2018,10,23,16,0,669.0,49.0,2.3,15.9,216.0,668.54,540.0
2018,10,23,16,15,588.5,45.0,2.3,15.35,169.0,595.22,483.1
2018,10,23,16,30,508.0,41.0,2.3,14.8,122.0,529.51,428.58
2018,10,23,16,45,392.5,33.0,2.35,14.2,82.5,421.22,334.55
2018,10,23,17,0,277.0,25.0,2.4,13.6,43.0,298.5,158.38
2018,10,23,17,15,148.5,14.0,2.4,13.25,22.5,129.86,0.0
2018,10,23,17,30,20.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,2.4,12.55,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,15,28.5,3.0,1.05,9.95,2.5,0.0,0.0
2018,10,24,6,30,57.0,6.0,1.0,10.2,5.0,0.0,0.0
2018,10,24,6,45,203.5,16.5,1.0,10.5,30.5,12.98,0.0
2018,10,24,7,0,350.0,27.0,1.0,10.8,56.0,22.51,11.88
2018,10,24,7,15,438.5,35.0,1.05,11.45,96.0,29.12,19.91
2018,10,24,7,30,527.0,43.0,1.1,12.1,136.0,35.83,26.36
2018,10,24,7,45,483.0,56.0,1.15,12.75,160.5,45.26,35.02
2018,10,24,8,0,439.0,69.0,1.2,13.4,185.0,54.1,42.96
2018,10,24,8,15,410.0,90.5,1.2,14.2,214.5,66.17,53.56
2018,10,24,8,30,381.0,112.0,1.2,15.0,244.0,79.37,64.93
2018,10,24,8,45,585.0,90.0,1.2,15.75,322.0,68.98,55.48
2018,10,24,9,0,789.0,68.0,1.2,16.5,400.0,61.36,48.52
2018,10,24,9,15,822.0,66.5,1.3,16.9,440.0,60.87,47.9
2018,10,24,9,30,855.0,65.0,1.4,17.3,480.0,67.56,53.51
2018,10,24,9,45,870.5,65.5,1.5,17.7,512.0,68.73,54.29
2018,10,24,10,0,886.0,66.0,1.6,18.1,544.0,69.83,55.03
2018,10,24,10,15,894.0,67.5,1.7,18.35,569.0,71.36,56.19
2018,10,24,10,30,902.0,69.0,1.8,18.6,594.0,108.31,61.15
2018,10,24,10,45,907.5,69.5,1.9,18.85,612.0,165.62,92.18
2018,10,24,11,0,913.0,70.0,2.0,19.1,630.0,222.82,135.53
2018,10,24,11,15,915.5,70.5,2.1,19.25,640.5,278.95,183.82
2018,10,24,11,30,918.0,71.0,2.2,19.4,651.0,334.18,233.37
2018,10,24,11,45,918.0,72.0,2.3,19.55,654.0,387.82,281.86
2018,10,24,12,0,918.0,73.0,2.4,19.7,657.0,439.87,328.36
2018,10,24,12,15,917.0,72.5,2.45,19.65,652.5,488.34,371.24
2018,10,24,12,30,916.0,72.0,2.5,19.6,648.0,534.63,411.4
2018,10,24,12,45,860.5,89.0,2.55,19.55,621.5,565.32,438.76
2018,10,24,13,0,805.0,106.0,2.6,19.5,595.0,593.56,463.14
2018,10,24,13,15,619.0,157.0,2.65,19.3,526.0,564.12,442.89
2018,10,24,13,30,433.0,208.0,2.7,19.1,457.0,510.25,403.01
2018,10,24,13,45,431.0,198.5,2.7,18.9,436.5,522.09,414.38
2018,10,24,14,0,429.0,189.0,2.7,18.7,416.0,531.7,423.64
2018,10,24,14,15,619.0,131.0,2.65,18.55,435.5,643.57,512.71
2018,10,24,14,30,809.0,73.0,2.6,18.4,455.0,743.93,588.49
2018,10,24,14,45,812.0,66.5,2.6,18.25,422.5,758.45,599.96
2018,10,24,15,0,815.0,60.0,2.6,18.1,390.0,761.02,603.47
2018,10,24,15,15,787.0,57.5,2.6,18.1,347.0,756.73,601.62
2018,10,24,15,30,759.0,55.0,2.6,18.1,304.0,740.14,590.46
2018,10,24,15,45,718.0,51.0,2.6,17.6,258.5,706.96,567.4
2018,10,24,16,0,677.0,47.0,2.6,17.1,213.0,670.5,540.44
2018,10,24,16,15,548.5,46.5,2.6,16.5,162.0,569.15,461.96
2018,10,24,16,30,420.0,46.0,2.6,15.9,111.0,459.71,373.29
2018,10,24,16,45,269.5,34.5,2.6,15.3,70.5,319.23,253.28
2018,10,24,17,0,119.0,23.0,2.6,14.7,30.0,165.06,69.26
2018,10,24,17,15,59.5,11.5,2.65,14.35,15.0,56.48,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.15,10.3,2.5,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.0,11.05,30.0,12.59,0.0
2018,10,25,7,0,371.0,26.0,0.9,11.4,55.0,21.77,10.74
2018,10,25,7,15,365.0,38.5,0.9,12.2,84.0,31.66,21.98
2018,10,25,7,30,359.0,51.0,0.9,13.0,113.0,41.08,30.87
2018,10,25,7,45,510.0,52.5,0.9,13.75,169.5,42.83,32.69
2018,10,25,8,0,661.0,54.0,0.9,14.5,226.0,49.0,38.23
2018,10,25,8,15,721.5,54.0,0.8,15.15,274.0,49.67,38.76
2018,10,25,8,30,782.0,54.0,0.7,15.8,322.0,50.63,39.47
2018,10,25,8,45,807.5,57.0,0.6,16.45,364.5,58.94,46.58
2018,10,25,9,0,833.0,60.0,0.5,17.1,407.0,62.31,49.27
2018,10,25,9,15,852.0,61.5,0.45,17.75,444.5,64.42,50.82
2018,10,25,9,30,871.0,63.0,0.4,18.4,482.0,66.44,52.3
2018,10,25,9,45,885.0,64.0,0.35,19.05,514.0,67.95,53.31
2018,10,25,10,0,899.0,65.0,0.3,19.7,546.0,69.38,54.27
2018,10,25,10,15,908.0,66.5,0.35,20.15,572.0,70.97,55.41
2018,10,25,10,30,917.0,68.0,0.4,20.6,598.0,106.79,59.69
2018,10,25,10,45,924.0,68.5,0.4,21.05,617.0,165.07,89.97
2018,10,25,11,0,931.0,69.0,0.4,21.5,636.0,223.4,132.6
2018,10,25,11,15,934.0,70.0,0.5,21.75,647.0,280.98,180.56
2018,10,25,11,30,937.0,71.0,0.6,22.0,658.0,337.7,229.75
2018,10,25,11,45,938.0,71.0,0.7,22.25,661.0,391.82,277.09
2018,10,25,12,0,939.0,71.0,0.8,22.5,664.0,444.36,322.46
2018,10,25,12,15,937.0,71.0,0.95,22.55,659.0,493.76,365.03
2018,10,25,12,30,935.0,71.0,1.1,22.6,654.0,540.87,404.92
2018,10,25,12,45,930.0,70.5,1.25,22.65,641.0,583.4,440.6
2018,10,25,13,0,925.0,70.0,1.4,22.7,628.0,623.02,473.44
2018,10,25,13,15,918.0,69.5,1.5,22.55,608.0,658.33,502.62
2018,10,25,13,30,911.0,69.0,1.6,22.4,588.0,690.34,529.03
2018,10,25,13,45,900.5,67.5,1.75,22.25,560.0,715.4,550.37
2018,10,25,14,0,890.0,66.0,1.9,22.1,532.0,736.75,567.69
2018,10,25,14,15,875.5,64.0,2.0,21.8,498.0,750.75,579.97
2018,10,25,14,30,861.0,62.0,2.1,21.5,464.0,760.84,589.71
2018,10,25,14,45,840.5,60.0,2.15,21.25,425.0,762.31,592.98
2018,10,25,15,0,820.0,58.0,2.2,21.0,386.0,759.93,593.57
2018,10,25,15,15,791.5,55.5,2.2,21.0,343.0,755.24,591.49
2018,10,25,15,30,763.0,53.0,2.2,21.0,300.0,738.32,580.23
2018,10,25,15,45,721.0,49.0,2.35,20.05,254.0,704.42,558.86
2018,10,25,16,0,679.0,45.0,2.5,19.1,208.0,667.28,533.3
2018,10,25,16,15,614.0,40.0,2.55,18.35,163.0,606.58,486.48
2018,10,25,16,30,549.0,35.0,2.6,17.6,118.0,543.63,434.19
2018,10,25,16,45,423.0,28.0,2.6,16.85,78.0,426.43,330.91
2018,10,25,17,0,297.0,21.0,2.6,16.1,38.0,304.36,89.69
2018,10,25,17,15,148.5,10.5,2.6,15.65,19.0,126.19,0.0
2018,10,25,17,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,6,15,13.0,1.5,1.6,12.35,1.0,0.0,0.0
2018,10,26,6,30,26.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,10,26,6,45,91.5,14.5,1.4,13.0,20.0,11.41,0.0
2018,10,26,7,0,157.0,26.0,1.3,13.3,38.0,19.72,8.46
2018,10,26,7,15,191.0,42.0,1.25,14.05,67.0,31.41,21.48
2018,10,26,7,30,225.0,58.0,1.2,14.8,96.0,42.82,32.1
2018,10,26,7,45,285.5,71.0,1.2,15.55,134.5,52.14,40.61
2018,10,26,8,0,346.0,84.0,1.2,16.3,173.0,61.34,48.8
2018,10,26,8,15,387.0,96.0,1.1,16.85,213.0,69.53,55.92
2018,10,26,8,30,428.0,108.0,1.0,17.4,253.0,77.57,62.75
2018,10,26,8,45,595.0,89.5,0.95,17.95,319.0,68.97,55.0
2018,10,26,9,0,762.0,71.0,0.9,18.5,385.0,63.12,49.68
2018,10,26,9,15,701.0,94.0,0.9,19.05,403.5,72.54,57.58
2018,10,26,9,30,640.0,117.0,0.9,19.6,422.0,86.09,68.89
2018,10,26,9,45,598.0,138.5,0.9,20.15,438.5,98.59,79.16
2018,10,26,10,0,556.0,160.0,0.9,20.7,455.0,108.69,87.3
2018,10,26,10,15,568.5,165.0,0.9,21.1,479.0,111.28,89.14
2018,10,26,10,30,581.0,170.0,0.9,21.5,503.0,137.9,92.78
2018,10,26,10,45,624.5,161.5,0.95,21.95,530.0,180.05,113.84
2018,10,26,11,0,668.0,153.0,1.0,22.4,557.0,225.2,145.16
2018,10,26,11,15,663.0,158.5,1.05,22.6,565.0,273.2,184.89
2018,10,26,11,30,658.0,164.0,1.1,22.8,573.0,320.09,225.11
2018,10,26,11,45,690.5,153.5,1.15,23.05,584.5,366.34,263.99
2018,10,26,12,0,723.0,143.0,1.2,23.3,596.0,414.22,303.95
2018,10,26,12,15,770.0,125.5,1.25,23.45,605.0,464.78,345.41
2018,10,26,12,30,817.0,108.0,1.3,23.6,614.0,515.39,386.42
2018,10,26,12,45,814.0,106.0,1.4,23.75,601.5,554.38,418.66
2018,10,26,13,0,811.0,104.0,1.5,23.9,589.0,590.8,448.4
2018,10,26,13,15,804.5,101.0,1.55,23.9,569.0,621.32,473.35
2018,10,26,13,30,798.0,98.0,1.6,23.9,549.0,648.67,495.64
2018,10,26,13,45,743.0,107.5,1.7,23.95,511.5,654.59,502.01
2018,10,26,14,0,688.0,117.0,1.8,24.0,474.0,653.08,502.94
2018,10,26,14,15,626.0,123.5,1.9,23.8,432.5,637.21,493.8
2018,10,26,14,30,564.0,130.0,2.0,23.6,391.0,615.22,479.9
2018,10,26,14,45,618.5,106.5,2.05,23.45,370.0,650.11,508.44
2018,10,26,15,0,673.0,83.0,2.1,23.3,349.0,681.65,532.79
2018,10,26,15,15,589.5,85.5,2.1,23.3,299.5,628.24,494.68
2018,10,26,15,30,506.0,88.0,2.1,23.3,250.0,569.64,452.36
2018,10,26,15,45,494.5,75.5,2.25,22.2,213.5,551.09,441.35
2018,10,26,16,0,483.0,63.0,2.4,21.1,177.0,529.88,426.61
2018,10,26,16,15,429.0,53.0,2.45,20.2,137.5,473.55,382.14
2018,10,26,16,30,375.0,43.0,2.5,19.3,98.0,415.87,333.58
2018,10,26,16,45,272.5,32.0,2.6,18.4,64.0,317.24,244.62
2018,10,26,17,0,170.0,21.0,2.7,17.5,30.0,198.44,20.69
2018,10,26,17,15,85.0,10.5,2.75,17.15,15.0,75.5,0.0
2018,10,26,17,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,6,15,8.5,0.5,1.8,12.95,0.5,0.0,0.0
2018,10,27,6,30,17.0,1.0,1.8,13.2,1.0,0.0,0.0
2018,10,27,6,45,63.0,13.5,1.85,13.45,17.5,10.62,0.0
2018,10,27,7,0,109.0,26.0,1.9,13.7,34.0,19.58,7.55
2018,10,27,7,15,167.0,41.5,1.9,14.15,64.0,30.93,20.94
2018,10,27,7,30,225.0,57.0,1.9,14.6,94.0,42.13,31.46
2018,10,27,7,45,282.0,70.0,1.95,15.1,131.5,51.44,40.02
2018,10,27,8,0,339.0,83.0,2.0,15.6,169.0,60.62,48.28
2018,10,27,8,15,396.5,92.5,1.95,16.05,211.5,67.38,54.21
2018,10,27,8,30,454.0,102.0,1.9,16.5,254.0,74.1,59.97
2018,10,27,8,45,458.0,116.5,1.85,16.95,287.0,83.11,67.61
2018,10,27,9,0,462.0,131.0,1.8,17.4,320.0,91.81,74.87
2018,10,27,9,15,498.0,137.0,1.8,17.9,357.5,95.61,77.8
2018,10,27,9,30,534.0,143.0,1.8,18.4,395.0,99.4,80.7
2018,10,27,9,45,557.5,146.5,1.8,18.9,425.5,101.43,82.09
2018,10,27,10,0,581.0,150.0,1.8,19.4,456.0,104.84,84.64
2018,10,27,10,15,581.5,159.0,1.85,19.7,477.5,109.5,88.33
2018,10,27,10,30,582.0,168.0,1.9,20.0,499.0,135.6,92.28
2018,10,27,10,45,580.5,175.0,1.9,20.3,514.0,181.06,117.78
2018,10,27,11,0,579.0,182.0,1.9,20.6,529.0,226.26,151.44
2018,10,27,11,15,573.5,188.0,1.95,20.7,537.0,269.46,187.64
2018,10,27,11,30,568.0,194.0,2.0,20.8,545.0,311.62,224.37
2018,10,27,11,45,632.0,172.5,2.05,20.9,564.5,359.29,263.87
2018,10,27,12,0,696.0,151.0,2.1,21.0,584.0,408.27,304.86
2018,10,27,12,15,679.0,155.0,2.2,21.0,575.0,446.17,338.43
2018,10,27,12,30,662.0,159.0,2.3,21.0,566.0,481.01,368.83
2018,10,27,12,45,672.5,152.0,2.35,20.95,558.0,517.98,400.08
2018,10,27,13,0,683.0,145.0,2.4,20.9,550.0,553.6,429.81
2018,10,27,13,15,665.5,144.0,2.45,20.75,528.0,575.8,449.19
2018,10,27,13,30,648.0,143.0,2.5,20.6,506.0,594.41,465.61
2018,10,27,13,45,529.5,167.5,2.55,20.45,454.5,556.52,438.62
2018,10,27,14,0,411.0,192.0,2.6,20.3,403.0,517.64,409.94
2018,10,27,14,15,441.5,171.0,2.55,20.1,384.5,537.38,427.59
2018,10,27,14,30,472.0,150.0,2.5,19.9,366.0,555.54,443.76
2018,10,27,14,45,508.0,129.0,2.5,19.65,343.5,576.04,462.09
2018,10,27,15,0,544.0,108.0,2.5,19.4,321.0,603.16,485.11
2018,10,27,15,15,528.0,97.0,2.5,19.4,284.0,588.44,474.73
2018,10,27,15,30,512.0,86.0,2.5,19.4,247.0,570.64,461.88
2018,10,27,15,45,449.5,78.5,2.4,18.7,204.0,507.48,414.11
2018,10,27,16,0,387.0,71.0,2.3,18.0,161.0,451.29,370.18
2018,10,27,16,15,339.5,58.0,2.2,17.55,124.0,398.42,326.4
2018,10,27,16,30,292.0,45.0,2.1,17.1,87.0,344.8,279.46
2018,10,27,16,45,210.5,32.5,2.05,16.6,56.5,265.24,203.03
2018,10,27,17,0,129.0,20.0,2.0,16.1,26.0,161.53,0.0
2018,10,27,17,15,64.5,10.0,2.0,15.75,13.0,58.7,0.0
2018,10,27,17,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,1.15,12.95,1.0,0.0,0.0
2018,10,28,6,30,25.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,10,28,6,45,80.5,14.5,1.2,13.3,18.5,11.41,0.0
2018,10,28,7,0,136.0,26.0,1.2,13.5,35.0,19.63,6.59
2018,10,28,7,15,185.0,40.5,1.3,13.8,64.0,30.31,20.35
2018,10,28,7,30,234.0,55.0,1.4,14.1,93.0,40.81,30.33
2018,10,28,7,45,242.5,71.5,1.5,14.45,121.5,52.53,41.08
2018,10,28,8,0,251.0,88.0,1.6,14.8,150.0,63.69,51.14
2018,10,28,8,15,175.0,103.0,1.7,15.1,150.5,72.57,59.0
2018,10,28,8,30,99.0,118.0,1.8,15.4,151.0,82.93,68.01
2018,10,28,8,45,53.0,116.5,1.85,15.7,134.5,84.08,68.81
2018,10,28,9,0,7.0,115.0,1.9,16.0,118.0,85.13,69.48
2018,10,28,9,15,54.5,143.0,2.0,16.1,168.5,101.61,83.61
2018,10,28,9,30,102.0,171.0,2.1,16.2,219.0,115.74,95.55
2018,10,28,9,45,72.0,185.0,2.15,16.35,220.0,127.48,105.34
2018,10,28,10,0,42.0,199.0,2.2,16.5,221.0,135.25,111.68
2018,10,28,10,15,41.5,211.5,2.25,16.6,234.0,142.64,117.71
2018,10,28,10,30,41.0,224.0,2.3,16.7,247.0,153.23,119.96
2018,10,28,10,45,51.5,236.0,2.4,16.8,266.0,168.24,130.68
2018,10,28,11,0,62.0,248.0,2.5,16.9,285.0,184.84,143.21
2018,10,28,11,15,85.5,261.0,2.5,16.9,313.0,206.68,159.9
2018,10,28,11,30,109.0,274.0,2.5,16.9,341.0,231.7,179.59
2018,10,28,11,45,166.0,275.5,2.55,16.85,378.0,265.37,205.84
2018,10,28,12,0,223.0,277.0,2.6,16.8,415.0,304.32,236.99
2018,10,28,12,15,171.5,275.5,2.65,16.7,381.0,298.36,234.46
2018,10,28,12,30,120.0,274.0,2.7,16.6,347.0,286.84,226.85
2018,10,28,12,45,259.0,249.0,2.7,16.45,402.5,361.66,287.32
2018,10,28,13,0,398.0,224.0,2.7,16.3,458.0,449.89,358.07
2018,10,28,13,15,572.0,168.5,2.7,16.2,492.5,531.48,424.2
2018,10,28,13,30,746.0,113.0,2.7,16.1,527.0,627.13,500.53
2018,10,28,13,45,633.0,135.5,2.7,15.95,475.0,602.87,483.02
2018,10,28,14,0,520.0,158.0,2.7,15.8,423.0,561.03,452.3
2018,10,28,14,15,656.5,117.0,2.7,15.75,429.5,649.25,523.55
2018,10,28,14,30,793.0,76.0,2.7,15.7,436.0,725.03,581.83
2018,10,28,14,45,792.0,71.5,2.7,15.65,404.5,738.5,592.64
2018,10,28,15,0,791.0,67.0,2.7,15.6,373.0,748.67,601.5
2018,10,28,15,15,762.0,63.5,2.7,15.6,330.5,733.74,591.46
2018,10,28,15,30,733.0,60.0,2.7,15.6,288.0,714.96,578.23
2018,10,28,15,45,668.5,57.0,2.7,15.45,239.5,663.41,539.64
2018,10,28,16,0,604.0,54.0,2.7,15.3,191.0,616.5,502.88
2018,10,28,16,15,541.5,46.0,2.65,14.95,147.5,555.68,452.95
2018,10,28,16,30,479.0,38.0,2.6,14.6,104.0,493.42,398.12
2018,10,28,16,45,332.5,28.5,2.6,14.25,66.0,360.94,274.21
2018,10,28,17,0,186.0,19.0,2.6,13.9,28.0,202.59,0.0
2018,10,28,17,15,93.0,9.5,2.6,13.65,14.0,80.5,0.0
2018,10,28,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,11.5,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,11.6,2.0,0.0,0.0
2018,10,29,6,45,27.0,11.0,2.35,11.65,11.5,8.65,0.0
2018,10,29,7,0,27.0,19.0,2.3,11.7,21.0,14.64,2.56
2018,10,29,7,15,16.5,36.5,2.25,11.9,38.0,27.2,17.72
2018,10,29,7,30,6.0,54.0,2.2,12.1,55.0,39.62,29.47
2018,10,29,7,45,21.0,72.5,2.2,12.3,77.5,52.25,41.15
2018,10,29,8,0,36.0,91.0,2.2,12.5,100.0,64.88,52.66
2018,10,29,8,15,129.5,108.5,2.15,12.85,149.5,76.62,63.14
2018,10,29,8,30,223.0,126.0,2.1,13.2,199.0,87.37,72.55
2018,10,29,8,45,251.5,141.5,2.05,13.5,234.0,97.19,80.99
2018,10,29,9,0,280.0,157.0,2.0,13.8,269.0,106.8,89.12
2018,10,29,9,15,405.5,147.5,2.1,14.05,327.0,100.5,83.3
2018,10,29,9,30,531.0,138.0,2.2,14.3,385.0,96.46,79.53
2018,10,29,9,45,654.5,117.0,2.25,14.55,442.0,85.85,70.03
2018,10,29,10,0,778.0,96.0,2.3,14.8,499.0,80.27,64.97
2018,10,29,10,15,854.5,80.0,2.4,15.15,542.5,78.29,63.05
2018,10,29,10,30,931.0,64.0,2.5,15.5,586.0,97.41,56.71
2018,10,29,10,45,932.0,66.0,2.55,15.8,602.5,156.48,86.47
2018,10,29,11,0,933.0,68.0,2.6,16.1,619.0,214.97,130.14
2018,10,29,11,15,824.5,95.0,2.65,16.5,588.5,262.75,176.05
2018,10,29,11,30,716.0,122.0,2.7,16.9,558.0,300.35,214.89
2018,10,29,11,45,581.0,163.0,2.75,17.25,518.0,331.82,248.19
2018,10,29,12,0,446.0,204.0,2.8,17.6,478.0,344.71,264.55
2018,10,29,12,15,649.5,150.5,2.9,17.75,545.5,425.95,329.03
2018,10,29,12,30,853.0,97.0,3.0,17.9,613.0,516.55,401.49
2018,10,29,12,45,869.0,90.0,3.05,18.05,606.5,559.38,438.04
2018,10,29,13,0,885.0,83.0,3.1,18.2,600.0,602.68,474.41
2018,10,29,13,15,672.0,137.0,3.2,18.2,522.0,569.31,451.02
2018,10,29,13,30,459.0,191.0,3.3,18.2,444.0,505.07,402.69
2018,10,29,13,45,645.0,135.5,3.4,18.2,472.0,609.16,486.88
2018,10,29,14,0,831.0,80.0,3.5,18.2,500.0,706.25,564.15
2018,10,29,14,15,845.5,71.5,3.55,18.1,474.5,733.76,585.5
2018,10,29,14,30,860.0,63.0,3.6,18.0,449.0,750.74,599.62
2018,10,29,14,45,839.0,61.0,3.7,17.95,410.5,752.01,602.33
2018,10,29,15,0,818.0,59.0,3.8,17.9,372.0,757.66,608.36
2018,10,29,15,15,787.5,56.0,3.8,17.9,328.5,742.45,598.08
2018,10,29,15,30,757.0,53.0,3.8,17.9,285.0,723.42,584.5
2018,10,29,15,45,710.0,49.5,3.85,17.3,239.5,686.45,557.78
2018,10,29,16,0,663.0,46.0,3.9,16.7,194.0,646.08,526.61
2018,10,29,16,15,584.5,41.0,3.9,15.95,149.0,574.62,468.74
2018,10,29,16,30,506.0,36.0,3.9,15.2,104.0,511.55,413.01
2018,10,29,16,45,357.5,27.0,3.9,14.4,65.5,378.66,283.27
2018,10,29,17,0,209.0,18.0,3.9,13.6,27.0,180.52,0.0
2018,10,29,17,15,104.5,9.0,3.95,13.35,13.5,7.08,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,10,30,6,45,160.0,11.5,3.35,9.6,21.5,9.05,0.0
2018,10,30,7,0,320.0,23.0,3.4,9.8,43.0,19.24,3.54
2018,10,30,7,15,457.0,30.0,3.45,10.3,85.5,27.46,17.93
2018,10,30,7,30,594.0,37.0,3.5,10.8,128.0,34.26,24.81
2018,10,30,7,45,657.5,41.5,3.55,11.3,174.0,38.61,29.06
2018,10,30,8,0,721.0,46.0,3.6,11.8,220.0,43.07,33.23
2018,10,30,8,15,761.5,49.0,3.55,12.5,265.5,46.14,35.97
2018,10,30,8,30,802.0,52.0,3.5,13.2,311.0,49.26,38.65
2018,10,30,8,45,829.5,54.5,3.45,13.9,353.5,57.01,45.38
2018,10,30,9,0,857.0,57.0,3.4,14.6,396.0,60.13,47.91
2018,10,30,9,15,876.5,58.5,3.35,15.2,434.0,62.33,49.61
2018,10,30,9,30,896.0,60.0,3.3,15.8,472.0,64.44,51.22
