Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,7,45,64.5,23.0,1.65,8.5,28.0,17.28,3.31
2018,12,10,8,0,88.0,36.0,1.7,8.8,45.0,26.73,17.3
2018,12,10,8,15,140.0,51.5,1.75,9.2,73.5,37.86,28.08
2018,12,10,8,30,192.0,67.0,1.8,9.6,102.0,48.86,38.37
2018,12,10,8,45,332.0,70.5,1.9,9.95,148.0,52.21,41.65
2018,12,10,9,0,472.0,74.0,2.0,10.3,194.0,58.57,47.49
2018,12,10,9,15,616.0,66.0,2.0,10.6,247.0,53.53,42.95
2018,12,10,9,30,760.0,58.0,2.0,10.9,300.0,53.35,42.73
2018,12,10,9,45,804.5,57.0,2.0,11.2,336.0,53.28,42.56
2018,12,10,10,0,849.0,56.0,2.0,11.5,372.0,58.7,47.31
2018,12,10,10,15,864.0,57.0,1.95,11.75,398.0,60.24,48.57
2018,12,10,10,30,879.0,58.0,1.9,12.0,424.0,61.71,49.76
2018,12,10,10,45,891.0,58.5,1.9,12.25,444.0,62.7,50.52
2018,12,10,11,0,903.0,59.0,1.9,12.5,464.0,105.47,58.46
2018,12,10,11,15,910.0,59.5,1.9,12.7,477.0,158.75,89.69
2018,12,10,11,30,917.0,60.0,1.9,12.9,490.0,211.75,131.27
2018,12,10,11,45,919.5,60.0,1.95,13.05,495.0,262.81,176.53
2018,12,10,12,0,922.0,60.0,2.0,13.2,500.0,312.65,222.72
2018,12,10,12,15,921.0,59.5,2.1,13.25,497.5,359.48,267.07
2018,12,10,12,30,920.0,59.0,2.2,13.3,495.0,404.33,309.38
2018,12,10,12,45,915.5,59.0,2.3,13.35,485.5,446.1,348.51
2018,12,10,13,0,911.0,59.0,2.4,13.4,476.0,485.3,384.74
2018,12,10,13,15,903.0,58.5,2.5,13.35,459.0,519.57,416.47
2018,12,10,13,30,895.0,58.0,2.6,13.3,442.0,550.76,445.12
2018,12,10,13,45,883.5,56.5,2.7,13.3,418.5,575.7,468.26
2018,12,10,14,0,872.0,55.0,2.8,13.3,395.0,597.19,488.24
2018,12,10,14,15,855.5,53.5,2.8,13.15,366.0,612.11,502.58
2018,12,10,14,30,839.0,52.0,2.8,13.0,337.0,623.42,513.68
2018,12,10,14,45,811.5,50.0,2.8,12.85,302.0,623.18,515.19
2018,12,10,15,0,784.0,48.0,2.8,12.7,267.0,625.34,517.09
2018,12,10,15,15,743.5,45.0,2.8,12.7,228.5,607.22,502.16
2018,12,10,15,30,703.0,42.0,2.8,12.7,190.0,585.22,483.04
2018,12,10,15,45,637.0,37.5,2.9,11.75,150.0,539.38,445.24
2018,12,10,16,0,571.0,33.0,3.0,10.8,110.0,489.96,401.14
2018,12,10,16,15,444.0,26.5,3.05,10.45,73.5,391.42,303.92
2018,12,10,16,30,317.0,20.0,3.1,10.1,37.0,283.63,22.74
2018,12,10,16,45,158.5,10.0,3.15,9.75,18.5,121.24,0.0
2018,12,10,17,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,11,7,15,84.0,6.5,2.35,6.2,8.0,0.0,0.0
2018,12,11,7,30,168.0,13.0,2.3,6.5,16.0,10.23,0.0
2018,12,11,7,45,205.5,23.5,2.25,6.85,37.5,19.39,3.23
2018,12,11,8,0,243.0,34.0,2.2,7.2,59.0,25.91,16.6
2018,12,11,8,15,299.5,45.5,2.2,7.65,90.0,34.55,25.26
2018,12,11,8,30,356.0,57.0,2.2,8.1,121.0,43.11,33.4
2018,12,11,8,45,399.5,65.5,2.2,8.55,153.5,49.43,39.36
2018,12,11,9,0,443.0,74.0,2.2,9.0,186.0,55.69,45.12
2018,12,11,9,15,510.5,77.5,2.25,9.4,225.0,60.97,49.88
2018,12,11,9,30,578.0,81.0,2.3,9.8,264.0,63.8,52.35
2018,12,11,9,45,654.0,77.5,2.35,10.15,304.0,61.82,50.44
2018,12,11,10,0,730.0,74.0,2.4,10.5,344.0,65.16,53.31
2018,12,11,10,15,794.0,67.0,2.5,10.85,379.5,60.75,49.2
2018,12,11,10,30,858.0,60.0,2.6,11.2,415.0,62.7,50.81
2018,12,11,10,45,865.5,61.0,2.7,11.6,433.5,63.94,51.76
2018,12,11,11,0,873.0,62.0,2.8,12.0,452.0,103.64,58.8
2018,12,11,11,15,878.5,62.5,2.9,12.2,464.0,155.2,88.65
2018,12,11,11,30,884.0,63.0,3.0,12.4,476.0,206.35,128.82
2018,12,11,11,45,885.5,63.0,3.05,12.6,480.5,255.57,172.69
2018,12,11,12,0,887.0,63.0,3.1,12.8,485.0,303.53,217.55
2018,12,11,12,15,866.0,66.5,3.15,12.95,477.0,345.95,258.93
2018,12,11,12,30,845.0,70.0,3.2,13.1,469.0,384.84,296.79
2018,12,11,12,45,837.0,70.0,3.3,13.2,459.0,423.06,333.13
2018,12,11,13,0,829.0,70.0,3.4,13.3,449.0,458.66,366.53
2018,12,11,13,15,837.5,65.0,3.35,13.25,436.0,491.95,397.3
2018,12,11,13,30,846.0,60.0,3.3,13.2,423.0,524.95,427.18
2018,12,11,13,45,802.5,64.5,3.25,13.15,394.0,540.93,442.84
2018,12,11,14,0,759.0,69.0,3.2,13.1,365.0,548.48,451.32
2018,12,11,14,15,718.5,70.0,3.05,12.85,333.0,548.94,453.88
2018,12,11,14,30,678.0,71.0,2.9,12.6,301.0,548.18,454.85
2018,12,11,14,45,675.5,63.5,2.75,12.4,272.5,556.08,462.55
2018,12,11,15,0,673.0,56.0,2.6,12.2,244.0,557.13,464.28
2018,12,11,15,15,576.5,56.5,2.6,12.2,201.0,507.53,424.11
2018,12,11,15,30,480.0,57.0,2.6,12.2,158.0,448.77,375.33
2018,12,11,15,45,417.0,49.0,2.55,11.3,123.5,400.3,334.51
2018,12,11,16,0,354.0,41.0,2.5,10.4,89.0,349.34,288.92
2018,12,11,16,15,261.0,31.0,2.5,10.25,59.5,273.55,213.16
2018,12,11,16,30,168.0,21.0,2.5,10.1,30.0,177.28,15.49
2018,12,11,16,45,84.0,10.5,2.55,10.0,15.0,68.28,0.0
2018,12,11,17,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,12,7,15,48.0,5.0,2.1,6.3,6.0,0.0,0.0
2018,12,12,7,30,96.0,10.0,2.1,6.5,12.0,7.87,0.0
2018,12,12,7,45,239.0,22.0,2.1,6.7,42.0,18.21,1.35
2018,12,12,8,0,382.0,34.0,2.1,6.9,72.0,28.36,18.6
2018,12,12,8,15,522.0,36.5,2.0,7.2,114.5,33.42,24.27
2018,12,12,8,30,662.0,39.0,1.9,7.5,157.0,36.48,27.47
2018,12,12,8,45,637.0,48.5,1.85,7.8,184.0,44.33,34.85
2018,12,12,9,0,612.0,58.0,1.8,8.1,211.0,47.78,38.1
2018,12,12,9,15,720.5,53.5,1.75,8.55,260.5,49.25,39.42
2018,12,12,9,30,829.0,49.0,1.7,9.0,310.0,51.74,41.6
2018,12,12,9,45,847.5,51.0,1.6,9.45,341.0,54.27,43.78
2018,12,12,10,0,866.0,53.0,1.5,9.9,372.0,56.71,45.85
2018,12,12,10,15,883.0,53.5,1.6,10.3,398.5,57.96,46.83
2018,12,12,10,30,900.0,54.0,1.7,10.7,425.0,59.14,47.73
2018,12,12,10,45,909.5,54.5,1.8,11.1,444.5,60.11,48.46
2018,12,12,11,0,919.0,55.0,1.9,11.5,464.0,99.09,54.73
2018,12,12,11,15,924.5,55.5,2.1,11.7,476.5,152.92,85.16
2018,12,12,11,30,930.0,56.0,2.3,11.9,489.0,206.28,126.73
2018,12,12,11,45,932.5,56.0,2.45,12.15,494.5,257.9,172.5
2018,12,12,12,0,935.0,56.0,2.6,12.4,500.0,308.29,219.48
2018,12,12,12,15,913.0,60.0,2.7,12.5,492.0,353.11,263.14
2018,12,12,12,30,891.0,64.0,2.8,12.6,484.0,394.24,303.17
2018,12,12,12,45,839.0,71.5,2.85,12.65,461.0,423.45,333.11
2018,12,12,13,0,787.0,79.0,2.9,12.7,438.0,446.66,357.02
2018,12,12,13,15,769.5,78.5,2.85,12.7,419.0,472.89,382.0
2018,12,12,13,30,752.0,78.0,2.8,12.7,400.0,495.59,403.42
2018,12,12,13,45,694.5,84.5,2.75,12.7,369.5,501.07,410.46
2018,12,12,14,0,637.0,91.0,2.7,12.7,339.0,500.04,411.75
2018,12,12,14,15,700.0,74.5,2.65,12.6,328.0,543.63,448.88
2018,12,12,14,30,763.0,58.0,2.6,12.5,317.0,584.13,483.01
2018,12,12,14,45,743.0,55.5,2.5,12.35,286.0,587.36,486.62
2018,12,12,15,0,723.0,53.0,2.4,12.2,255.0,587.03,486.84
2018,12,12,15,15,698.0,47.5,2.4,12.2,219.5,576.15,477.55
2018,12,12,15,30,673.0,42.0,2.4,12.2,184.0,561.89,464.47
2018,12,12,15,45,562.0,40.0,2.5,11.2,141.5,486.41,403.38
2018,12,12,16,0,451.0,38.0,2.6,10.2,99.0,416.07,343.08
2018,12,12,16,15,312.5,29.0,2.65,9.8,64.0,308.81,241.49
2018,12,12,16,30,174.0,20.0,2.7,9.4,29.0,180.52,20.29
2018,12,12,16,45,87.0,10.0,2.8,9.05,14.5,69.97,0.0
2018,12,12,17,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,15,73.5,5.5,2.6,5.85,6.5,0.0,0.0
2018,12,13,7,30,147.0,11.0,2.6,6.1,13.0,8.65,0.0
2018,12,13,7,45,325.5,19.0,2.6,6.3,44.5,17.3,0.0
2018,12,13,8,0,504.0,27.0,2.6,6.5,76.0,24.99,15.62
2018,12,13,8,15,584.0,31.5,2.65,6.9,114.5,29.37,20.64
2018,12,13,8,30,664.0,36.0,2.7,7.3,153.0,33.92,25.14
2018,12,13,8,45,713.0,39.0,2.7,7.75,192.0,37.07,28.21
2018,12,13,9,0,762.0,42.0,2.7,8.2,231.0,43.73,34.38
2018,12,13,9,15,793.0,44.5,2.7,8.75,267.5,46.98,37.31
2018,12,13,9,30,824.0,47.0,2.7,9.3,304.0,50.14,40.1
2018,12,13,9,45,844.5,49.0,2.7,9.85,336.0,52.71,42.3
2018,12,13,10,0,865.0,51.0,2.7,10.4,368.0,55.2,44.38
2018,12,13,10,15,878.5,51.5,2.75,10.85,393.5,56.4,45.31
2018,12,13,10,30,892.0,52.0,2.8,11.3,419.0,57.52,46.16
2018,12,13,10,45,899.5,53.5,2.8,11.75,438.0,59.18,47.5
2018,12,13,11,0,907.0,55.0,2.8,12.2,457.0,96.26,53.48
2018,12,13,11,15,912.0,56.0,2.8,12.45,470.0,149.75,83.18
2018,12,13,11,30,917.0,57.0,2.8,12.7,483.0,202.79,124.15
2018,12,13,11,45,919.0,57.5,2.8,12.95,488.5,254.09,169.4
2018,12,13,12,0,921.0,58.0,2.8,13.2,494.0,304.18,215.87
2018,12,13,12,15,918.5,58.5,2.8,13.25,492.0,351.44,260.77
2018,12,13,12,30,916.0,59.0,2.8,13.3,490.0,396.67,303.6
2018,12,13,12,45,909.0,60.0,2.8,13.35,480.5,438.38,342.84
2018,12,13,13,0,902.0,61.0,2.8,13.4,471.0,477.41,378.99
2018,12,13,13,15,893.0,60.0,2.75,13.35,454.0,510.58,409.7
2018,12,13,13,30,884.0,59.0,2.7,13.3,437.0,540.61,437.15
2018,12,13,13,45,870.0,58.0,2.7,13.25,413.5,564.64,459.42
2018,12,13,14,0,856.0,57.0,2.7,13.2,390.0,585.15,478.4
2018,12,13,14,15,836.5,56.0,2.65,13.0,361.0,598.76,491.62
2018,12,13,14,30,817.0,55.0,2.6,12.8,332.0,614.25,505.63
2018,12,13,14,45,788.5,53.0,2.55,12.6,297.5,613.62,506.75
2018,12,13,15,0,760.0,51.0,2.5,12.4,263.0,609.0,503.8
2018,12,13,15,15,718.5,47.5,2.5,12.4,225.0,589.6,487.94
2018,12,13,15,30,677.0,44.0,2.5,12.4,187.0,566.29,467.87
2018,12,13,15,45,612.5,39.5,2.45,11.35,148.0,521.61,430.76
2018,12,13,16,0,548.0,35.0,2.4,10.3,109.0,473.1,387.46
2018,12,13,16,15,424.0,28.0,2.45,9.85,73.0,388.02,302.37
2018,12,13,16,30,300.0,21.0,2.5,9.4,37.0,271.89,40.67
2018,12,13,16,45,150.0,10.5,2.5,9.0,18.5,115.25,0.0
2018,12,13,17,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.0,9.6,2.0,1.57,0.0
2018,12,14,7,45,0.0,6.0,4.1,9.9,6.0,4.54,0.0
2018,12,14,8,0,0.0,10.0,4.2,10.2,10.0,7.58,0.67
2018,12,14,8,15,0.0,14.0,4.25,10.4,14.0,10.63,3.73
2018,12,14,8,30,0.0,18.0,4.3,10.6,18.0,13.68,6.62
2018,12,14,8,45,0.0,14.5,4.35,10.85,14.5,11.01,4.3
2018,12,14,9,0,0.0,11.0,4.4,11.1,11.0,8.35,1.92
2018,12,14,9,15,29.5,35.0,4.45,11.25,44.0,27.39,19.21
2018,12,14,9,30,59.0,59.0,4.5,11.4,77.0,44.86,34.98
2018,12,14,9,45,154.5,89.5,4.55,11.55,144.0,63.98,52.11
2018,12,14,10,0,250.0,120.0,4.6,11.7,211.0,84.4,70.26
2018,12,14,10,15,136.0,113.5,4.65,11.75,163.5,81.9,67.91
2018,12,14,10,30,22.0,107.0,4.7,11.8,116.0,78.44,64.72
2018,12,14,10,45,13.0,118.5,4.7,11.85,124.0,87.99,73.11
2018,12,14,11,0,4.0,130.0,4.7,11.9,132.0,96.28,76.62
2018,12,14,11,15,2.0,101.5,4.7,11.85,102.5,77.27,60.45
2018,12,14,11,30,0.0,73.0,4.7,11.8,73.0,56.05,42.43
2018,12,14,11,45,0.0,60.0,4.65,11.75,60.0,46.0,33.84
2018,12,14,12,0,0.0,47.0,4.6,11.7,47.0,35.98,25.27
2018,12,14,12,15,0.0,45.5,4.5,11.65,45.5,34.82,24.29
2018,12,14,12,30,0.0,44.0,4.4,11.6,44.0,33.67,23.31
2018,12,14,12,45,0.0,44.5,4.3,11.55,44.5,34.05,23.66
2018,12,14,13,0,0.0,45.0,4.2,11.5,45.0,34.43,24.01
2018,12,14,13,15,31.0,90.5,4.05,11.5,103.5,88.82,70.68
2018,12,14,13,30,62.0,136.0,3.9,11.5,162.0,147.98,121.19
2018,12,14,13,45,49.0,121.5,3.75,11.45,141.5,131.41,107.44
2018,12,14,14,0,36.0,107.0,3.6,11.4,121.0,113.33,92.29
2018,12,14,14,15,23.5,98.0,3.45,11.4,107.0,99.65,80.65
2018,12,14,14,30,11.0,89.0,3.3,11.4,93.0,78.27,62.23
2018,12,14,14,45,20.5,84.5,3.1,11.4,90.5,89.2,71.96
2018,12,14,15,0,30.0,80.0,2.9,11.4,88.0,94.06,76.43
2018,12,14,15,15,21.5,74.0,2.9,11.4,79.5,85.37,68.66
2018,12,14,15,30,13.0,68.0,2.9,11.4,71.0,68.96,54.11
2018,12,14,15,45,7.5,53.0,2.5,11.3,54.5,51.63,38.76
2018,12,14,16,0,2.0,38.0,2.1,11.2,38.0,33.49,22.66
2018,12,14,16,15,11.0,25.5,1.95,11.05,26.0,32.87,20.92
2018,12,14,16,30,20.0,13.0,1.8,10.9,14.0,31.3,0.69
2018,12,14,16,45,10.0,6.5,1.6,10.75,7.0,12.24,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.9,10.85,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,10.9,1.0,0.79,0.0
2018,12,15,7,45,0.0,3.0,3.15,10.95,3.0,2.27,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.0,5.0,3.78,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.05,6.0,4.54,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.1,7.0,5.3,0.0
2018,12,15,8,45,0.0,8.5,3.6,11.15,8.5,6.44,0.16
2018,12,15,9,0,0.0,10.0,3.7,11.2,10.0,7.58,1.23
2018,12,15,9,15,0.0,12.0,3.65,11.25,12.0,9.11,2.63
2018,12,15,9,30,0.0,14.0,3.6,11.3,14.0,10.64,4.02
2018,12,15,9,45,0.0,20.0,3.6,11.35,20.0,15.22,8.17
2018,12,15,10,0,0.0,26.0,3.6,11.4,26.0,19.81,12.31
2018,12,15,10,15,0.0,49.0,3.55,11.45,49.0,37.48,28.23
2018,12,15,10,30,0.0,72.0,3.5,11.5,72.0,55.26,44.12
2018,12,15,10,45,2.5,89.5,3.5,11.6,90.5,68.09,55.49
2018,12,15,11,0,5.0,107.0,3.5,11.7,109.0,80.74,63.47
2018,12,15,11,15,4.0,104.0,3.45,11.75,105.5,79.24,62.06
2018,12,15,11,30,3.0,101.0,3.4,11.8,102.0,77.43,60.5
2018,12,15,11,45,1.5,66.5,3.4,11.85,67.0,51.34,38.33
2018,12,15,12,0,0.0,32.0,3.4,11.9,32.0,24.45,15.38
2018,12,15,12,15,0.0,41.5,3.3,11.95,41.5,31.74,21.64
2018,12,15,12,30,0.0,51.0,3.2,12.0,51.0,39.05,27.9
2018,12,15,12,45,0.0,60.0,3.1,12.05,60.0,45.99,33.84
2018,12,15,13,0,0.0,69.0,3.0,12.1,69.0,52.94,39.8
2018,12,15,13,15,11.0,99.0,2.95,12.1,103.5,82.13,64.72
2018,12,15,13,30,22.0,129.0,2.9,12.1,138.0,120.33,97.24
2018,12,15,13,45,20.5,103.0,2.9,12.1,111.0,98.06,78.6
2018,12,15,14,0,19.0,77.0,2.9,12.1,84.0,75.12,59.28
2018,12,15,14,15,98.5,98.5,3.0,12.05,132.0,157.52,130.97
2018,12,15,14,30,178.0,120.0,3.1,12.0,180.0,252.46,212.06
2018,12,15,14,45,89.0,77.0,3.2,11.95,107.0,138.11,114.98
2018,12,15,15,0,0.0,34.0,3.3,11.9,34.0,25.93,16.82
2018,12,15,15,15,0.0,26.5,3.3,11.9,26.5,20.18,11.84
2018,12,15,15,30,0.0,19.0,3.3,11.9,19.0,14.44,6.82
2018,12,15,15,45,0.0,15.0,3.35,11.75,15.0,11.39,4.1
2018,12,15,16,0,0.0,11.0,3.4,11.6,11.0,8.34,1.38
2018,12,15,16,15,0.5,9.0,3.4,11.5,9.0,7.18,0.09
2018,12,15,16,30,1.0,7.0,3.4,11.4,7.0,6.02,0.0
2018,12,15,16,45,0.5,3.5,3.35,11.35,3.5,3.11,0.0
2018,12,15,17,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.4,12.1,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,12.1,1.0,0.79,0.0
2018,12,16,7,45,0.0,3.0,4.45,12.15,3.0,2.27,0.0
2018,12,16,8,0,0.0,5.0,4.5,12.2,5.0,3.78,0.0
2018,12,16,8,15,0.0,6.0,4.6,12.25,6.0,4.54,0.0
2018,12,16,8,30,0.0,7.0,4.7,12.3,7.0,5.3,0.0
2018,12,16,8,45,0.0,8.0,4.8,12.4,8.0,6.06,0.0
2018,12,16,9,0,0.0,9.0,4.9,12.5,9.0,6.82,0.5
2018,12,16,9,15,0.0,11.0,4.95,12.55,11.0,8.35,1.89
2018,12,16,9,30,0.0,13.0,5.0,12.6,13.0,9.88,3.27
2018,12,16,9,45,0.0,13.5,5.05,12.65,13.5,10.26,3.61
2018,12,16,10,0,0.0,14.0,5.1,12.7,14.0,10.65,3.95
2018,12,16,10,15,0.0,21.5,5.1,12.7,21.5,16.38,9.1
2018,12,16,10,30,0.0,29.0,5.1,12.7,29.0,22.12,14.24
2018,12,16,10,45,0.0,33.5,5.15,12.7,33.5,25.58,17.32
2018,12,16,11,0,0.0,38.0,5.2,12.7,38.0,29.04,19.29
2018,12,16,11,15,0.0,32.0,5.1,12.7,32.0,24.44,15.33
2018,12,16,11,30,0.0,26.0,5.0,12.7,26.0,19.85,11.38
2018,12,16,11,45,0.0,24.5,4.95,12.7,24.5,18.7,10.39
2018,12,16,12,0,0.0,23.0,4.9,12.7,23.0,17.55,9.4
2018,12,16,12,15,0.0,25.5,4.7,12.7,25.5,19.47,11.05
2018,12,16,12,30,0.0,28.0,4.5,12.7,28.0,21.38,12.69
2018,12,16,12,45,0.0,28.0,4.3,12.7,28.0,21.38,12.7
2018,12,16,13,0,0.0,28.0,4.1,12.7,28.0,21.38,12.71
2018,12,16,13,15,0.0,35.5,3.95,12.7,35.5,27.12,17.66
2018,12,16,13,30,0.0,43.0,3.8,12.7,43.0,32.88,22.62
2018,12,16,13,45,0.0,39.5,3.65,12.7,39.5,30.18,20.34
2018,12,16,14,0,0.0,36.0,3.5,12.7,36.0,27.48,18.05
2018,12,16,14,15,0.0,29.0,3.45,12.65,29.0,22.11,13.46
2018,12,16,14,30,0.0,22.0,3.4,12.6,22.0,16.75,8.85
2018,12,16,14,45,0.0,27.0,3.35,12.55,27.0,20.57,12.17
2018,12,16,15,0,0.0,32.0,3.3,12.5,32.0,24.39,15.48
2018,12,16,15,15,0.0,32.0,3.3,12.5,32.0,24.39,15.44
2018,12,16,15,30,0.0,32.0,3.3,12.5,32.0,24.4,15.36
2018,12,16,15,45,0.0,26.0,2.75,12.35,26.0,19.8,11.28
2018,12,16,16,0,0.0,20.0,2.2,12.2,20.0,15.22,7.17
2018,12,16,16,15,0.0,14.0,2.1,12.15,14.0,10.64,2.84
2018,12,16,16,30,0.0,8.0,2.0,12.1,8.0,6.07,0.0
2018,12,16,16,45,0.0,4.0,1.9,12.0,4.0,3.15,0.0
2018,12,16,17,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,15,47.0,4.0,1.5,8.15,4.5,0.0,0.0
2018,12,17,7,30,94.0,8.0,1.4,8.5,9.0,6.29,0.0
2018,12,17,7,45,223.0,18.5,1.35,8.8,35.0,15.28,0.0
2018,12,17,8,0,352.0,29.0,1.3,9.1,61.0,24.12,14.15
2018,12,17,8,15,310.5,41.5,1.35,9.4,80.0,33.79,24.2
2018,12,17,8,30,269.0,54.0,1.4,9.7,99.0,40.36,30.6
2018,12,17,8,45,461.5,52.0,1.45,10.0,153.5,42.12,32.49
2018,12,17,9,0,654.0,50.0,1.5,10.3,208.0,45.68,35.83
2018,12,17,9,15,718.5,50.0,1.55,10.45,248.5,46.4,36.53
2018,12,17,9,30,783.0,50.0,1.6,10.6,289.0,47.34,37.37
2018,12,17,9,45,796.0,54.5,1.6,10.75,320.0,51.18,40.78
2018,12,17,10,0,809.0,59.0,1.6,10.9,351.0,54.92,44.08
2018,12,17,10,15,738.0,75.5,1.6,11.1,356.5,66.31,54.17
2018,12,17,10,30,667.0,92.0,1.6,11.3,362.0,71.32,58.51
2018,12,17,10,45,519.5,123.5,1.6,11.5,340.0,87.94,73.12
2018,12,17,11,0,372.0,155.0,1.6,11.7,318.0,118.8,87.77
2018,12,17,11,15,357.0,164.5,1.6,11.8,325.0,151.27,108.12
2018,12,17,11,30,342.0,174.0,1.6,11.9,332.0,179.93,130.73
2018,12,17,11,45,248.5,190.5,1.65,12.0,306.0,195.52,148.32
2018,12,17,12,0,155.0,207.0,1.7,12.1,280.0,199.1,156.03
2018,12,17,12,15,123.0,199.5,1.7,12.05,257.5,196.55,156.07
2018,12,17,12,30,91.0,192.0,1.7,12.0,235.0,184.79,148.1
2018,12,17,12,45,118.0,185.5,1.7,11.9,240.0,204.36,164.76
2018,12,17,13,0,145.0,179.0,1.7,11.8,245.0,220.43,178.76
2018,12,17,13,15,126.0,160.5,1.65,11.75,216.5,204.75,166.92
2018,12,17,13,30,107.0,142.0,1.6,11.7,188.0,186.09,152.38
2018,12,17,13,45,88.5,137.0,1.6,11.6,173.5,178.3,146.53
2018,12,17,14,0,70.0,132.0,1.6,11.5,159.0,157.77,129.79
2018,12,17,14,15,71.5,119.5,1.55,11.4,145.5,151.0,124.69
2018,12,17,14,30,73.0,107.0,1.5,11.3,132.0,155.84,129.22
2018,12,17,14,45,197.5,102.5,1.45,11.25,160.0,253.43,213.37
2018,12,17,15,0,322.0,98.0,1.4,11.2,188.0,358.72,301.05
2018,12,17,15,15,264.0,87.5,1.4,11.2,154.5,299.82,252.07
2018,12,17,15,30,206.0,77.0,1.4,11.2,121.0,254.76,213.81
2018,12,17,15,45,198.0,63.0,1.4,10.55,98.0,238.42,199.55
2018,12,17,16,0,190.0,49.0,1.4,9.9,75.0,237.62,196.11
2018,12,17,16,15,137.5,34.5,1.5,9.7,50.0,169.2,132.4
2018,12,17,16,30,85.0,20.0,1.6,9.5,25.0,102.39,26.63
2018,12,17,16,45,42.5,10.0,1.65,9.3,12.5,38.12,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,18,7,15,0.0,0.5,2.0,9.3,0.5,0.0,0.0
2018,12,18,7,30,0.0,1.0,2.0,9.5,1.0,0.79,0.0
2018,12,18,7,45,0.0,4.0,2.05,9.7,4.0,3.02,0.0
2018,12,18,8,0,0.0,7.0,2.1,9.9,7.0,5.3,0.0
2018,12,18,8,15,0.0,11.0,2.2,10.05,11.0,8.34,1.7
2018,12,18,8,30,0.0,15.0,2.3,10.2,15.0,11.39,4.57
2018,12,18,8,45,0.0,19.0,2.4,10.4,19.0,14.44,7.43
2018,12,18,9,0,0.0,23.0,2.5,10.6,23.0,17.5,10.26
2018,12,18,9,15,0.0,22.5,2.5,10.8,22.5,17.12,9.94
2018,12,18,9,30,0.0,22.0,2.5,11.0,22.0,16.74,9.59
2018,12,18,9,45,0.0,38.5,2.55,11.15,38.5,29.39,21.05
2018,12,18,10,0,0.0,55.0,2.6,11.3,55.0,42.1,32.47
2018,12,18,10,15,0.0,59.5,2.6,11.45,59.5,45.58,35.52
2018,12,18,10,30,0.0,64.0,2.6,11.6,64.0,49.06,38.57
2018,12,18,10,45,0.0,63.5,2.6,11.75,63.5,48.68,38.15
2018,12,18,11,0,0.0,63.0,2.6,11.9,63.0,48.3,35.91
2018,12,18,11,15,0.0,76.5,2.55,12.0,76.5,58.75,44.78
2018,12,18,11,30,0.0,90.0,2.5,12.1,90.0,68.9,53.35
2018,12,18,11,45,0.0,75.5,2.45,12.2,75.5,57.98,44.02
2018,12,18,12,0,0.0,61.0,2.4,12.3,61.0,46.77,34.44
2018,12,18,12,15,0.0,67.0,2.4,12.3,67.0,51.4,38.4
2018,12,18,12,30,0.0,73.0,2.4,12.3,73.0,56.05,42.36
2018,12,18,12,45,0.0,84.5,2.35,12.35,84.5,64.97,49.96
2018,12,18,13,0,0.0,96.0,2.3,12.4,96.0,74.11,57.73
2018,12,18,13,15,0.0,99.0,2.25,12.35,99.0,76.73,60.01
2018,12,18,13,30,0.0,102.0,2.2,12.3,102.0,79.54,62.47
2018,12,18,13,45,0.0,93.0,2.2,12.3,93.0,72.44,56.51
2018,12,18,14,0,0.0,84.0,2.2,12.3,84.0,65.22,50.44
2018,12,18,14,15,56.0,87.5,2.15,12.25,106.5,119.26,97.68
2018,12,18,14,30,112.0,91.0,2.1,12.2,129.0,162.99,135.95
2018,12,18,14,45,195.5,82.0,2.1,12.1,140.5,226.89,191.46
2018,12,18,15,0,279.0,73.0,2.1,12.0,152.0,298.28,252.16
2018,12,18,15,15,140.0,64.5,2.1,12.0,104.0,181.59,152.56
2018,12,18,15,30,1.0,56.0,2.1,12.0,56.0,46.14,34.03
2018,12,18,15,45,16.5,44.0,1.95,11.8,46.0,52.16,39.49
2018,12,18,16,0,32.0,32.0,1.8,11.6,36.0,62.54,48.05
2018,12,18,16,15,62.5,23.5,1.75,11.5,28.0,90.55,68.68
2018,12,18,16,30,93.0,15.0,1.7,11.4,20.0,110.67,33.32
2018,12,18,16,45,54.0,8.5,1.65,11.25,11.0,45.11,0.0
2018,12,18,17,0,15.0,2.0,1.6,11.1,2.0,0.0,0.0
2018,12,18,17,15,7.5,1.0,1.55,11.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,7,15,56.0,4.5,1.4,8.55,5.0,0.0,0.0
2018,12,19,7,30,112.0,9.0,1.4,8.9,10.0,7.08,0.0
2018,12,19,7,45,274.0,17.5,1.45,9.25,37.0,14.56,0.0
2018,12,19,8,0,436.0,26.0,1.5,9.6,64.0,23.87,13.56
2018,12,19,8,15,477.0,34.0,1.55,9.85,96.0,28.53,19.46
2018,12,19,8,30,518.0,42.0,1.6,10.1,128.0,35.03,25.75
2018,12,19,8,45,536.0,51.0,1.65,10.4,160.0,42.02,32.32
2018,12,19,9,0,554.0,60.0,1.7,10.7,192.0,48.83,38.6
2018,12,19,9,15,541.0,71.5,1.7,11.05,217.5,57.03,46.01
2018,12,19,9,30,528.0,83.0,1.7,11.4,243.0,64.95,53.06
2018,12,19,9,45,541.0,90.0,1.7,11.75,269.5,69.63,57.13
2018,12,19,10,0,554.0,97.0,1.7,12.1,296.0,74.24,61.09
2018,12,19,10,15,516.0,108.5,1.6,12.45,304.5,78.87,65.02
2018,12,19,10,30,478.0,120.0,1.5,12.8,313.0,85.28,70.49
2018,12,19,10,45,439.0,134.0,1.45,13.15,318.0,93.03,77.1
2018,12,19,11,0,400.0,148.0,1.4,13.5,323.0,113.7,83.19
2018,12,19,11,15,337.0,165.0,1.35,13.75,315.5,147.81,105.49
2018,12,19,11,30,274.0,182.0,1.3,14.0,308.0,173.11,127.01
2018,12,19,11,45,250.5,192.0,1.25,14.25,308.5,195.6,146.75
2018,12,19,12,0,227.0,202.0,1.2,14.5,309.0,213.11,163.02
2018,12,19,12,15,226.5,201.5,1.15,14.6,308.0,228.95,177.36
2018,12,19,12,30,226.0,201.0,1.1,14.7,307.0,244.25,191.25
2018,12,19,12,45,207.0,198.5,1.1,14.8,294.0,250.0,197.71
2018,12,19,13,0,188.0,196.0,1.1,14.9,281.0,253.55,202.1
2018,12,19,13,15,227.0,185.0,1.15,14.85,284.5,284.5,228.13
2018,12,19,13,30,266.0,174.0,1.2,14.8,288.0,309.15,249.25
2018,12,19,13,45,273.0,160.0,1.25,14.75,271.5,314.48,255.09
2018,12,19,14,0,280.0,146.0,1.3,14.7,255.0,318.61,260.04
2018,12,19,14,15,327.0,126.0,1.3,14.55,244.5,339.48,278.75
2018,12,19,14,30,374.0,106.0,1.3,14.4,234.0,376.44,309.87
2018,12,19,14,45,529.5,82.0,1.3,14.2,243.0,473.0,388.51
2018,12,19,15,0,685.0,58.0,1.3,14.0,252.0,560.8,458.27
2018,12,19,15,15,613.0,56.0,1.3,14.0,211.0,526.71,430.85
2018,12,19,15,30,541.0,54.0,1.3,14.0,170.0,484.2,396.72
2018,12,19,15,45,419.0,50.0,1.35,13.2,129.0,399.51,328.6
2018,12,19,16,0,297.0,46.0,1.4,12.4,88.0,309.28,253.0
2018,12,19,16,15,177.5,34.0,1.45,12.1,56.5,213.93,167.13
2018,12,19,16,30,58.0,22.0,1.5,11.8,25.0,87.63,28.39
2018,12,19,16,45,40.5,12.5,1.55,11.45,13.5,38.65,0.0
2018,12,19,17,0,23.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,1.6,10.9,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.0,2.4,7.7,2.0,0.0,0.0
2018,12,20,7,30,20.0,4.0,2.4,7.8,4.0,3.15,0.0
2018,12,20,7,45,10.0,12.5,2.4,7.9,12.5,9.8,0.0
2018,12,20,8,0,0.0,21.0,2.4,8.0,21.0,16.03,7.19
2018,12,20,8,15,1.0,33.0,2.4,8.2,33.0,25.03,16.48
2018,12,20,8,30,2.0,45.0,2.4,8.4,45.0,33.87,24.87
2018,12,20,8,45,10.5,59.0,2.35,8.55,61.5,44.04,34.37
2018,12,20,9,0,19.0,73.0,2.3,8.7,78.0,53.62,43.23
2018,12,20,9,15,51.5,93.0,2.25,8.95,108.0,67.15,55.54
2018,12,20,9,30,84.0,113.0,2.2,9.2,138.0,79.09,66.27
2018,12,20,9,45,116.0,128.5,2.15,9.4,167.5,89.15,75.2
2018,12,20,10,0,148.0,144.0,2.1,9.6,197.0,99.02,83.86
2018,12,20,10,15,78.0,118.5,2.1,9.75,146.5,83.87,70.17
2018,12,20,10,30,8.0,93.0,2.1,9.9,96.0,70.35,57.95
2018,12,20,10,45,4.0,83.0,2.05,10.05,84.5,63.51,51.73
2018,12,20,11,0,0.0,73.0,2.0,10.2,73.0,56.04,42.82
2018,12,20,11,15,4.0,114.5,2.05,10.3,116.5,86.48,68.62
2018,12,20,11,30,8.0,156.0,2.1,10.4,160.0,116.77,93.94
2018,12,20,11,45,8.5,152.5,2.15,10.55,156.5,116.08,93.21
2018,12,20,12,0,9.0,149.0,2.2,10.7,153.0,115.15,92.4
2018,12,20,12,15,6.0,144.0,2.2,10.75,146.5,111.86,89.77
2018,12,20,12,30,3.0,139.0,2.2,10.8,140.0,108.07,86.69
2018,12,20,12,45,3.0,138.5,2.2,10.85,139.5,108.59,87.18
2018,12,20,13,0,3.0,138.0,2.2,10.9,139.0,109.16,87.73
2018,12,20,13,15,8.0,142.5,2.2,10.9,146.0,116.43,93.98
2018,12,20,13,30,13.0,147.0,2.2,10.9,153.0,124.55,101.01
2018,12,20,13,45,9.5,132.0,2.25,10.85,136.0,111.38,90.03
2018,12,20,14,0,6.0,117.0,2.3,10.8,119.0,97.6,78.47
2018,12,20,14,15,3.0,97.0,2.25,10.7,98.0,79.05,62.74
